Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,5,24,4,45,4.0,1.5,1.75,5.75,1.5,0.0,0.0
2018,5,24,5,0,8.0,3.0,1.8,6.0,3.0,2.86,0.0
2018,5,24,5,15,34.0,9.5,2.05,6.55,13.0,8.19,0.0
2018,5,24,5,30,60.0,16.0,2.3,7.1,23.0,13.58,6.22
2018,5,24,5,45,136.0,25.0,2.55,7.65,50.0,19.09,11.58
2018,5,24,6,0,212.0,34.0,2.8,8.2,77.0,41.43,22.92
2018,5,24,6,15,117.5,42.5,2.8,8.65,67.5,52.69,35.04
2018,5,24,6,30,23.0,51.0,2.8,9.1,58.0,51.89,38.67
2018,5,24,6,45,13.5,74.5,2.75,9.5,79.0,72.47,56.84
2018,5,24,7,0,4.0,98.0,2.7,9.9,100.0,92.05,73.69
2018,5,24,7,15,3.5,110.0,2.7,10.35,111.5,103.35,82.94
2018,5,24,7,30,3.0,122.0,2.7,10.8,123.0,114.64,92.01
2018,5,24,7,45,5.0,143.0,2.7,11.25,145.5,135.42,108.88
2018,5,24,8,0,7.0,164.0,2.7,11.7,168.0,156.53,125.79
2018,5,24,8,15,7.5,177.5,2.75,12.2,182.0,170.05,136.24
2018,5,24,8,30,8.0,191.0,2.8,12.7,196.0,183.65,146.67
2018,5,24,8,45,8.5,198.0,2.8,13.2,204.0,191.18,152.1
2018,5,24,9,0,9.0,205.0,2.8,13.7,212.0,198.73,157.54
2018,5,24,9,15,17.5,248.5,2.85,14.15,262.5,247.09,195.63
2018,5,24,9,30,26.0,292.0,2.9,14.6,313.0,301.96,238.04
2018,5,24,9,45,50.0,341.5,3.0,15.05,383.5,372.27,292.07
2018,5,24,10,0,74.0,391.0,3.1,15.5,454.0,444.58,346.46
2018,5,24,10,15,92.5,413.0,3.2,15.85,494.0,486.12,377.08
2018,5,24,10,30,111.0,435.0,3.3,16.2,534.0,536.78,414.16
2018,5,24,10,45,136.5,449.0,3.35,16.55,573.5,578.59,444.55
2018,5,24,11,0,162.0,463.0,3.4,16.9,613.0,620.86,474.98
2018,5,24,11,15,154.5,469.5,3.55,17.15,614.0,623.41,476.03
2018,5,24,11,30,147.0,476.0,3.7,17.4,615.0,624.98,476.63
2018,5,24,11,45,225.5,455.0,3.8,17.6,670.0,683.41,521.33
2018,5,24,12,0,304.0,434.0,3.9,17.8,725.0,750.77,571.33
2018,5,24,12,15,221.5,451.0,4.0,17.85,662.5,676.06,515.38
2018,5,24,12,30,139.0,468.0,4.1,17.9,600.0,609.96,465.37
2018,5,24,12,45,144.5,445.5,4.25,17.95,581.5,590.85,452.67
2018,5,24,13,0,150.0,423.0,4.4,18.0,563.0,570.95,439.23
2018,5,24,13,15,242.5,403.5,4.55,17.7,625.0,645.0,497.88
2018,5,24,13,30,335.0,384.0,4.7,17.4,687.0,705.85,546.11
2018,5,24,13,45,371.0,374.5,4.9,17.1,702.0,719.84,558.8
2018,5,24,14,0,407.0,365.0,5.1,16.8,717.0,737.09,573.98
2018,5,24,14,15,371.5,362.5,5.2,16.25,675.0,683.6,535.85
2018,5,24,14,30,336.0,360.0,5.3,15.7,633.0,637.55,502.76
2018,5,24,14,45,266.5,355.0,5.4,15.15,565.5,563.72,447.24
2018,5,24,15,0,197.0,350.0,5.5,14.6,498.0,488.76,389.88
2018,5,24,15,15,132.5,320.5,5.5,14.6,417.5,404.8,323.85
2018,5,24,15,30,68.0,291.0,5.5,14.6,337.0,321.96,257.78
2018,5,24,15,45,74.5,269.0,5.5,13.35,316.5,300.5,242.56
2018,5,24,16,0,81.0,247.0,5.5,12.1,296.0,278.37,226.27
2018,5,24,16,15,150.0,225.5,5.4,11.7,306.5,290.24,236.97
2018,5,24,16,30,219.0,204.0,5.3,11.3,317.0,293.49,239.52
2018,5,24,16,45,312.5,172.5,5.2,10.9,315.0,286.72,232.38
2018,5,24,17,0,406.0,141.0,5.1,10.5,313.0,270.79,215.61
2018,5,24,17,15,402.0,121.5,4.95,10.25,273.5,225.69,175.0
2018,5,24,17,30,398.0,102.0,4.8,10.0,234.0,180.94,134.4
2018,5,24,17,45,381.5,88.0,4.6,9.75,197.0,139.53,97.76
2018,5,24,18,0,365.0,74.0,4.4,9.5,160.0,100.06,65.15
2018,5,24,18,15,297.0,62.5,4.2,9.3,121.5,62.57,40.46
2018,5,24,18,30,229.0,51.0,4.0,9.1,83.0,39.32,29.27
2018,5,24,18,45,143.0,35.0,3.75,8.9,52.5,28.58,18.1
2018,5,24,19,0,57.0,19.0,3.5,8.7,22.0,15.82,0.0
2018,5,24,19,15,28.5,9.5,3.4,8.6,11.0,9.05,0.0
2018,5,24,19,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,25,4,45,1.5,3.0,1.35,7.25,3.0,0.0,0.0
2018,5,25,5,0,3.0,6.0,1.4,7.4,6.0,5.72,0.0
2018,5,25,5,15,4.5,18.5,1.65,7.7,19.0,17.15,4.22
2018,5,25,5,30,6.0,31.0,1.9,8.0,32.0,28.44,19.16
2018,5,25,5,45,18.5,50.0,2.15,8.3,53.5,44.09,33.99
2018,5,25,6,0,31.0,69.0,2.4,8.6,75.0,63.27,48.16
2018,5,25,6,15,22.0,76.0,2.45,8.9,81.0,71.7,55.78
2018,5,25,6,30,13.0,83.0,2.5,9.2,87.0,78.83,62.36
2018,5,25,6,45,15.0,106.0,2.6,9.5,111.5,101.22,81.43
2018,5,25,7,0,17.0,129.0,2.7,9.8,136.0,124.05,100.58
2018,5,25,7,15,9.5,100.5,2.65,10.25,104.5,96.78,77.25
2018,5,25,7,30,2.0,72.0,2.6,10.7,73.0,67.84,52.48
2018,5,25,7,45,2.5,109.0,2.6,11.15,110.5,102.68,81.6
2018,5,25,8,0,3.0,146.0,2.6,11.6,148.0,137.64,110.22
2018,5,25,8,15,28.0,200.5,2.6,12.05,219.0,205.7,165.7
2018,5,25,8,30,53.0,255.0,2.6,12.5,290.0,275.37,221.18
2018,5,25,8,45,78.5,291.0,2.65,12.95,346.5,330.51,264.2
2018,5,25,9,0,104.0,327.0,2.7,13.4,403.0,388.15,308.44
2018,5,25,9,15,70.0,288.0,2.7,13.7,340.5,329.62,261.51
2018,5,25,9,30,36.0,249.0,2.7,14.0,278.0,267.89,211.96
2018,5,25,9,45,24.0,220.0,2.75,14.3,239.5,231.43,182.61
2018,5,25,10,0,12.0,191.0,2.8,14.6,201.0,189.97,149.04
2018,5,25,10,15,10.0,188.0,2.85,14.7,196.5,185.8,145.52
2018,5,25,10,30,8.0,185.0,2.9,14.8,192.0,181.48,141.81
2018,5,25,10,45,9.5,202.5,2.9,14.9,211.0,199.87,156.26
2018,5,25,11,0,11.0,220.0,2.9,15.0,230.0,218.33,170.64
2018,5,25,11,15,7.5,182.5,3.0,15.15,189.5,179.35,139.57
2018,5,25,11,30,4.0,145.0,3.1,15.3,149.0,140.36,108.37
2018,5,25,11,45,4.0,143.0,3.2,15.45,147.0,138.52,106.89
2018,5,25,12,0,4.0,141.0,3.3,15.6,145.0,136.65,105.33
2018,5,25,12,15,12.0,212.0,3.4,15.65,223.5,212.32,165.65
2018,5,25,12,30,20.0,283.0,3.5,15.7,302.0,295.87,230.88
2018,5,25,12,45,21.5,291.0,3.6,15.8,311.5,304.91,237.7
2018,5,25,13,0,23.0,299.0,3.7,15.9,321.0,313.75,244.61
2018,5,25,13,15,20.0,271.5,3.75,15.8,290.0,282.91,220.94
2018,5,25,13,30,17.0,244.0,3.8,15.7,259.0,246.46,192.79
2018,5,25,13,45,24.0,266.5,3.9,15.65,287.5,279.95,219.55
2018,5,25,14,0,31.0,289.0,4.0,15.6,316.0,307.16,241.18
2018,5,25,14,15,34.0,303.0,4.0,15.45,331.5,321.98,253.09
2018,5,25,14,30,37.0,317.0,4.0,15.3,347.0,336.38,264.75
2018,5,25,14,45,123.0,319.5,4.05,15.2,413.0,410.27,325.01
2018,5,25,15,0,209.0,322.0,4.1,15.1,479.0,470.3,373.45
2018,5,25,15,15,165.5,310.0,4.1,15.1,430.0,417.65,332.1
2018,5,25,15,30,122.0,298.0,4.1,15.1,381.0,368.39,293.45
2018,5,25,15,45,159.0,272.5,4.05,14.65,373.0,358.91,287.65
2018,5,25,16,0,196.0,247.0,4.0,14.2,365.0,345.63,278.21
2018,5,25,16,15,304.5,213.5,3.95,13.9,379.5,359.56,289.92
2018,5,25,16,30,413.0,180.0,3.9,13.6,394.0,361.12,290.06
2018,5,25,16,45,508.0,142.5,3.85,13.3,378.0,338.24,268.82
2018,5,25,17,0,603.0,105.0,3.8,13.0,362.0,305.99,237.68
2018,5,25,17,15,603.0,92.0,3.65,12.6,321.0,256.65,192.7
2018,5,25,17,30,603.0,79.0,3.5,12.2,280.0,206.9,146.92
2018,5,25,17,45,535.5,72.5,3.4,11.85,228.5,152.01,100.61
2018,5,25,18,0,468.0,66.0,3.3,11.5,177.0,105.01,64.36
2018,5,25,18,15,406.0,56.0,3.1,11.15,136.0,63.12,37.6
2018,5,25,18,30,344.0,46.0,2.9,10.8,95.0,36.69,26.79
2018,5,25,18,45,233.0,33.5,2.75,10.45,61.0,26.24,16.23
2018,5,25,19,0,122.0,21.0,2.6,10.1,27.0,16.74,0.0
2018,5,25,19,15,61.0,10.5,2.5,9.85,13.5,10.01,0.0
2018,5,25,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,2.5,1.5,8.25,2.5,0.0,0.0
2018,5,26,5,0,6.0,5.0,1.6,8.4,5.0,4.77,0.0
2018,5,26,5,15,3.0,13.0,1.7,8.65,13.0,12.05,1.64
2018,5,26,5,30,0.0,21.0,1.8,8.9,21.0,19.48,11.34
2018,5,26,5,45,2.0,33.5,1.95,9.2,34.0,31.12,22.3
2018,5,26,6,0,4.0,46.0,2.1,9.5,47.0,43.01,31.53
2018,5,26,6,15,2.5,49.5,2.1,9.85,50.0,46.31,34.57
2018,5,26,6,30,1.0,53.0,2.1,10.2,53.0,49.44,37.33
2018,5,26,6,45,5.5,79.5,2.05,10.6,81.5,75.08,59.1
2018,5,26,7,0,10.0,106.0,2.0,11.0,110.0,101.13,80.9
2018,5,26,7,15,18.5,139.0,1.95,11.35,147.5,135.25,109.09
2018,5,26,7,30,27.0,172.0,1.9,11.7,185.0,171.58,138.67
2018,5,26,7,45,13.5,140.0,1.85,12.05,146.5,136.61,109.31
2018,5,26,8,0,0.0,108.0,1.8,12.4,108.0,100.65,79.07
2018,5,26,8,15,0.5,116.0,1.7,12.75,116.5,108.47,85.23
2018,5,26,8,30,1.0,124.0,1.6,13.1,125.0,116.36,91.33
2018,5,26,8,45,1.5,136.0,1.55,13.45,137.0,128.08,100.51
2018,5,26,9,0,2.0,148.0,1.5,13.8,149.0,139.87,109.67
2018,5,26,9,15,2.0,146.5,1.5,14.25,148.0,138.64,108.22
2018,5,26,9,30,2.0,145.0,1.5,14.7,147.0,137.39,106.83
2018,5,26,9,45,3.5,157.5,1.5,15.15,160.5,150.61,117.09
2018,5,26,10,0,5.0,170.0,1.5,15.6,174.0,163.96,127.34
2018,5,26,10,15,11.0,220.5,1.5,16.0,230.0,217.65,169.28
2018,5,26,10,30,17.0,271.0,1.5,16.4,286.0,272.0,210.75
2018,5,26,10,45,18.0,285.5,1.55,16.8,302.0,287.46,221.87
2018,5,26,11,0,19.0,300.0,1.6,17.2,318.0,302.92,233.11
2018,5,26,11,15,18.5,299.5,1.7,17.5,317.0,302.39,232.37
2018,5,26,11,30,18.0,299.0,1.8,17.8,316.0,301.74,231.64
2018,5,26,11,45,20.5,309.0,1.9,18.1,328.5,314.13,240.88
2018,5,26,12,0,23.0,319.0,2.0,18.4,341.0,334.87,256.31
2018,5,26,12,15,221.0,300.5,2.15,18.55,511.5,531.05,408.74
2018,5,26,12,30,419.0,282.0,2.3,18.7,682.0,717.45,546.0
2018,5,26,12,45,666.5,202.0,2.45,18.9,830.0,878.16,660.7
2018,5,26,13,0,914.0,122.0,2.6,19.1,978.0,1016.76,752.87
2018,5,26,13,15,910.0,121.5,2.7,19.2,961.0,997.74,740.1
2018,5,26,13,30,906.0,121.0,2.8,19.3,944.0,975.43,726.7
2018,5,26,13,45,900.0,121.0,2.95,19.45,920.0,948.63,710.5
2018,5,26,14,0,894.0,121.0,3.1,19.6,896.0,918.89,692.14
2018,5,26,14,15,886.0,119.5,3.2,19.55,865.0,883.17,669.64
2018,5,26,14,30,878.0,118.0,3.3,19.5,834.0,844.97,645.18
2018,5,26,14,45,867.0,117.0,3.4,19.45,797.5,802.65,617.49
2018,5,26,15,0,856.0,116.0,3.5,19.4,761.0,758.48,588.09
2018,5,26,15,15,843.0,113.0,3.5,19.4,719.0,711.7,555.57
2018,5,26,15,30,830.0,110.0,3.5,19.4,677.0,660.86,517.87
2018,5,26,15,45,802.5,109.5,3.65,19.05,627.0,602.81,474.82
2018,5,26,16,0,775.0,109.0,3.8,18.7,577.0,545.55,430.97
2018,5,26,16,15,759.0,104.0,3.85,18.3,530.5,490.82,387.59
2018,5,26,16,30,743.0,99.0,3.9,17.9,484.0,436.37,342.93
2018,5,26,16,45,715.5,94.5,3.95,17.45,434.5,377.04,293.14
2018,5,26,17,0,688.0,90.0,4.0,17.0,385.0,320.89,244.53
2018,5,26,17,15,647.0,85.0,4.05,16.35,334.0,262.84,193.97
2018,5,26,17,30,606.0,80.0,4.1,15.7,283.0,208.98,146.79
2018,5,26,17,45,549.0,73.0,4.15,15.05,233.5,155.13,101.52
2018,5,26,18,0,492.0,66.0,4.2,14.4,184.0,107.92,65.05
2018,5,26,18,15,406.5,57.5,4.25,13.6,139.5,64.94,38.57
2018,5,26,18,30,321.0,49.0,4.3,12.8,95.0,37.71,27.47
2018,5,26,18,45,210.0,35.5,4.3,12.0,61.0,27.82,17.54
2018,5,26,19,0,99.0,22.0,4.3,11.2,27.0,17.52,0.0
2018,5,26,19,15,49.5,11.0,4.3,10.85,13.5,10.48,0.0
2018,5,26,19,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,27,4,45,28.5,6.0,1.4,7.45,6.5,0.0,0.0
2018,5,27,5,0,57.0,12.0,1.5,7.7,13.0,11.44,0.0
2018,5,27,5,15,169.0,25.5,1.65,8.35,42.0,20.16,7.1
2018,5,27,5,30,281.0,39.0,1.8,9.0,71.0,30.34,20.81
2018,5,27,5,45,372.5,48.5,1.95,9.6,113.0,39.53,29.78
2018,5,27,6,0,464.0,58.0,2.1,10.2,155.0,78.42,45.57
2018,5,27,6,15,532.5,64.5,2.0,11.05,204.5,122.73,75.97
2018,5,27,6,30,601.0,71.0,1.9,11.9,254.0,175.15,118.01
2018,5,27,6,45,648.0,75.0,1.85,12.7,305.0,227.88,163.71
2018,5,27,7,0,695.0,79.0,1.8,13.5,356.0,285.62,214.15
2018,5,27,7,15,653.5,100.5,1.9,14.3,389.0,333.09,257.49
2018,5,27,7,30,612.0,122.0,2.0,15.1,422.0,375.22,294.56
2018,5,27,7,45,666.5,119.5,2.05,15.85,478.0,434.07,342.47
2018,5,27,8,0,721.0,117.0,2.1,16.6,534.0,497.5,392.57
2018,5,27,8,15,767.5,112.0,2.2,17.2,588.5,558.42,439.86
2018,5,27,8,30,814.0,107.0,2.3,17.8,643.0,621.51,487.51
2018,5,27,8,45,845.0,102.5,2.35,18.4,691.5,675.33,526.89
2018,5,27,9,0,876.0,98.0,2.4,19.0,740.0,731.06,565.48
2018,5,27,9,15,886.5,99.5,2.45,19.6,778.0,777.44,595.57
2018,5,27,9,30,897.0,101.0,2.5,20.2,816.0,822.04,624.02
2018,5,27,9,45,905.0,102.0,2.55,20.8,848.5,862.03,648.93
2018,5,27,10,0,913.0,103.0,2.6,21.4,881.0,899.61,671.93
2018,5,27,10,15,919.0,103.5,2.6,21.85,907.5,932.29,691.42
2018,5,27,10,30,925.0,104.0,2.6,22.3,934.0,962.06,708.84
2018,5,27,10,45,929.0,105.0,2.65,22.8,953.5,987.39,723.59
2018,5,27,11,0,933.0,106.0,2.7,23.3,973.0,1009.44,736.19
2018,5,27,11,15,935.0,105.5,2.8,23.65,984.5,1024.63,745.31
2018,5,27,11,30,937.0,105.0,2.9,24.0,996.0,1036.3,752.28
2018,5,27,11,45,938.5,105.0,2.95,24.35,1001.0,1044.41,756.6
2018,5,27,12,0,940.0,105.0,3.0,24.7,1006.0,1048.91,758.74
2018,5,27,12,15,939.5,105.5,3.05,24.9,1004.0,1048.29,758.17
2018,5,27,12,30,939.0,106.0,3.1,25.1,1002.0,1044.04,755.42
2018,5,27,12,45,937.5,105.0,3.2,25.35,992.0,1033.67,749.14
2018,5,27,13,0,936.0,104.0,3.3,25.6,982.0,1019.73,740.64
2018,5,27,13,15,933.0,103.5,3.35,25.7,965.0,1001.34,729.37
2018,5,27,13,30,930.0,103.0,3.4,25.8,948.0,979.56,715.93
2018,5,27,13,45,926.0,101.0,3.45,25.95,924.0,952.06,698.59
2018,5,27,14,0,922.0,99.0,3.5,26.1,900.0,921.43,679.16
2018,5,27,14,15,916.0,98.0,3.5,26.05,870.0,887.14,657.41
2018,5,27,14,30,910.0,97.0,3.5,26.0,840.0,850.17,633.71
2018,5,27,14,45,902.0,95.0,3.55,26.0,804.0,808.11,606.47
2018,5,27,15,0,894.0,93.0,3.6,26.0,768.0,763.9,577.42
2018,5,27,15,15,882.0,91.5,3.6,26.0,726.5,715.47,544.83
2018,5,27,15,30,870.0,90.0,3.6,26.0,685.0,665.7,509.4
2018,5,27,15,45,855.5,87.5,3.55,25.6,639.5,612.31,470.34
2018,5,27,16,0,841.0,85.0,3.5,25.2,594.0,558.35,429.67
2018,5,27,16,15,822.0,82.0,3.45,24.8,545.5,501.18,385.3
2018,5,27,16,30,803.0,79.0,3.4,24.4,497.0,444.17,339.59
2018,5,27,16,45,777.0,76.0,3.4,23.95,446.5,385.13,291.02
2018,5,27,17,0,751.0,73.0,3.4,23.5,396.0,327.91,242.46
2018,5,27,17,15,714.5,69.0,3.4,22.65,344.5,268.85,192.03
2018,5,27,17,30,678.0,65.0,3.4,21.8,293.0,213.4,144.2
2018,5,27,17,45,626.5,59.5,3.4,20.9,243.0,155.86,96.48
2018,5,27,18,0,575.0,54.0,3.4,20.0,193.0,106.04,58.52
2018,5,27,18,15,496.5,47.5,3.5,18.95,147.5,60.17,31.17
2018,5,27,18,30,418.0,41.0,3.6,17.9,102.0,31.77,21.79
2018,5,27,18,45,296.5,31.0,3.7,16.8,66.0,24.82,14.82
2018,5,27,19,0,175.0,21.0,3.8,15.7,30.0,16.69,0.0
2018,5,27,19,15,87.5,10.5,3.8,15.0,15.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,28,4,45,53.5,6.0,1.65,9.35,7.5,0.0,0.0
2018,5,28,5,0,107.0,12.0,1.8,9.6,15.0,11.44,0.0
2018,5,28,5,15,242.0,23.0,1.95,10.2,46.0,18.62,6.46
2018,5,28,5,30,377.0,34.0,2.1,10.8,77.0,26.85,17.66
2018,5,28,5,45,465.0,41.0,2.3,11.4,120.5,33.18,23.93
2018,5,28,6,0,553.0,48.0,2.5,12.0,164.0,75.1,39.29
2018,5,28,6,15,609.5,53.0,2.35,12.8,213.0,121.8,71.29
2018,5,28,6,30,666.0,58.0,2.2,13.6,262.0,176.92,116.09
2018,5,28,6,45,705.0,61.5,2.1,14.45,312.5,230.64,163.08
2018,5,28,7,0,744.0,65.0,2.0,15.3,363.0,288.4,213.91
2018,5,28,7,15,771.5,68.5,2.0,16.25,414.0,345.8,263.95
2018,5,28,7,30,799.0,72.0,2.0,17.2,465.0,405.36,314.19
2018,5,28,7,45,820.0,74.5,1.95,18.2,514.5,463.24,361.15
2018,5,28,8,0,841.0,77.0,1.9,19.2,564.0,521.07,406.12
2018,5,28,8,15,856.5,80.0,1.9,20.0,611.0,576.76,448.17
2018,5,28,8,30,872.0,83.0,1.9,20.8,658.0,632.15,488.39
2018,5,28,8,45,884.0,85.0,1.9,21.6,701.0,683.58,524.36
2018,5,28,9,0,896.0,87.0,1.9,22.4,744.0,733.83,556.75
2018,5,28,9,15,904.5,89.0,2.0,23.1,782.0,779.97,586.14
2018,5,28,9,30,913.0,91.0,2.1,23.8,820.0,824.14,613.79
2018,5,28,9,45,918.5,94.0,2.15,24.5,852.5,864.63,638.18
2018,5,28,10,0,924.0,97.0,2.2,25.2,885.0,902.5,660.56
2018,5,28,10,15,930.0,97.5,2.3,25.75,911.5,935.48,680.38
2018,5,28,10,30,936.0,98.0,2.4,26.3,938.0,965.53,698.22
2018,5,28,10,45,940.5,98.5,2.55,26.85,958.0,991.07,713.58
2018,5,28,11,0,945.0,99.0,2.7,27.4,978.0,1013.32,726.85
2018,5,28,11,15,948.0,99.0,2.75,27.75,991.0,1030.18,736.38
2018,5,28,11,30,951.0,99.0,2.8,28.1,1004.0,1043.51,743.77
2018,5,28,11,45,952.5,99.5,2.8,28.45,1009.5,1052.25,747.9
2018,5,28,12,0,954.0,100.0,2.8,28.8,1015.0,1057.33,749.86
2018,5,28,12,15,953.5,100.0,2.85,29.0,1013.0,1056.22,749.02
2018,5,28,12,30,953.0,100.0,2.9,29.2,1011.0,1051.43,746.02
2018,5,28,12,45,950.5,100.5,2.95,29.4,1001.0,1041.52,739.92
2018,5,28,13,0,948.0,101.0,3.0,29.6,991.0,1028.0,731.68
2018,5,28,13,15,945.0,100.5,3.05,29.7,974.0,1009.47,720.63
2018,5,28,13,30,942.0,100.0,3.1,29.8,957.0,987.5,707.44
2018,5,28,13,45,937.0,99.0,3.1,29.85,932.5,959.87,690.39
2018,5,28,14,0,932.0,98.0,3.1,29.9,908.0,929.14,671.33
2018,5,28,14,15,925.5,96.5,3.15,29.9,877.5,893.67,649.55
2018,5,28,14,30,919.0,95.0,3.2,29.9,847.0,855.52,625.82
2018,5,28,14,45,910.0,94.0,3.25,29.85,810.5,813.42,599.31
2018,5,28,15,0,901.0,93.0,3.3,29.8,774.0,769.23,571.05
2018,5,28,15,15,889.5,91.0,3.3,29.8,732.5,720.41,538.88
2018,5,28,15,30,878.0,89.0,3.3,29.8,691.0,670.18,503.93
2018,5,28,15,45,863.5,86.5,3.3,29.4,645.0,616.48,465.58
2018,5,28,16,0,849.0,84.0,3.3,29.0,599.0,562.18,425.55
2018,5,28,16,15,830.0,81.0,3.3,28.5,550.0,504.78,382.05
2018,5,28,16,30,811.0,78.0,3.3,28.0,501.0,447.24,336.91
2018,5,28,16,45,785.5,75.0,3.25,27.55,450.5,388.01,288.87
2018,5,28,17,0,760.0,72.0,3.2,27.1,400.0,330.52,240.77
2018,5,28,17,15,725.0,68.0,3.15,26.15,348.5,271.41,191.04
2018,5,28,17,30,690.0,64.0,3.1,25.2,297.0,215.7,143.65
2018,5,28,17,45,640.5,58.5,3.0,24.25,247.0,157.83,96.17
2018,5,28,18,0,591.0,53.0,2.9,23.3,197.0,107.4,58.1
2018,5,28,18,15,515.0,46.5,3.0,22.15,151.0,60.65,30.4
2018,5,28,18,30,439.0,40.0,3.1,21.0,105.0,30.77,20.66
2018,5,28,18,45,316.5,30.5,3.2,19.85,68.5,24.24,14.22
2018,5,28,19,0,194.0,21.0,3.3,18.7,32.0,17.36,0.0
2018,5,28,19,15,97.0,10.5,3.45,17.95,16.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,29,4,45,53.0,6.5,2.9,10.6,8.0,0.0,0.0
2018,5,29,5,0,106.0,13.0,3.1,10.7,16.0,12.39,0.0
2018,5,29,5,15,240.5,23.5,3.15,11.2,47.0,19.04,7.04
2018,5,29,5,30,375.0,34.0,3.2,11.7,78.0,26.78,17.54
2018,5,29,5,45,463.0,41.5,3.25,12.25,121.5,33.62,24.23
2018,5,29,6,0,551.0,49.0,3.3,12.8,165.0,75.85,39.86
2018,5,29,6,15,607.5,54.0,3.25,13.6,214.0,122.4,71.71
2018,5,29,6,30,664.0,59.0,3.2,14.4,263.0,177.41,116.41
2018,5,29,6,45,703.0,63.0,3.15,15.2,314.0,231.45,163.76
2018,5,29,7,0,742.0,67.0,3.1,16.0,365.0,289.55,215.11
2018,5,29,7,15,770.0,70.5,3.05,16.9,416.0,346.98,265.45
2018,5,29,7,30,798.0,74.0,3.0,17.8,467.0,406.64,316.11
2018,5,29,7,45,818.0,76.5,3.0,18.65,516.0,463.96,363.44
2018,5,29,8,0,838.0,79.0,3.0,19.5,565.0,521.13,408.91
2018,5,29,8,15,853.5,81.5,2.95,20.25,611.5,576.15,451.1
2018,5,29,8,30,869.0,84.0,2.9,21.0,658.0,630.85,491.49
2018,5,29,8,45,881.5,86.0,2.9,21.8,701.0,682.45,528.29
2018,5,29,9,0,894.0,88.0,2.9,22.6,744.0,732.92,561.61
2018,5,29,9,15,904.0,89.0,2.9,23.2,782.0,779.08,591.13
2018,5,29,9,30,914.0,90.0,2.9,23.8,820.0,823.38,618.87
2018,5,29,9,45,922.5,90.5,2.9,24.45,853.0,863.84,643.44
2018,5,29,10,0,931.0,91.0,2.9,25.1,886.0,901.88,666.04
2018,5,29,10,15,936.0,91.5,2.95,25.55,911.5,934.16,685.46
2018,5,29,10,30,941.0,92.0,3.0,26.0,937.0,963.44,702.82
2018,5,29,10,45,944.0,93.0,3.05,26.5,956.5,988.2,717.04
2018,5,29,11,0,947.0,94.0,3.1,27.0,976.0,1009.59,729.08
2018,5,29,11,15,949.5,94.5,3.15,27.3,988.5,1026.52,738.88
2018,5,29,11,30,952.0,95.0,3.2,27.6,1001.0,1039.9,746.5
2018,5,29,11,45,952.5,95.5,3.3,27.9,1006.0,1047.68,751.06
2018,5,29,12,0,953.0,96.0,3.4,28.2,1011.0,1051.79,753.42
2018,5,29,12,15,952.0,97.0,3.5,28.25,1009.0,1051.23,753.68
2018,5,29,12,30,951.0,98.0,3.6,28.3,1007.0,1047.01,751.71
2018,5,29,12,45,947.0,99.5,3.7,28.4,997.0,1036.69,745.8
2018,5,29,13,0,943.0,101.0,3.8,28.5,987.0,1022.82,737.69
2018,5,29,13,15,940.5,100.5,4.0,28.3,970.5,1004.9,728.5
2018,5,29,13,30,938.0,100.0,4.2,28.1,954.0,983.54,716.98
2018,5,29,13,45,933.5,99.0,4.35,27.95,930.5,956.52,701.17
2018,5,29,14,0,929.0,98.0,4.5,27.8,907.0,926.38,683.15
2018,5,29,14,15,923.5,97.0,4.6,27.45,877.5,892.42,662.75
2018,5,29,14,30,918.0,96.0,4.7,27.1,848.0,855.72,640.44
2018,5,29,14,45,910.5,94.0,4.85,26.75,812.0,813.89,614.49
2018,5,29,15,0,903.0,92.0,5.0,26.4,776.0,769.85,586.47
2018,5,29,15,15,892.0,90.5,5.0,26.4,735.0,721.86,553.65
2018,5,29,15,30,881.0,89.0,5.0,26.4,694.0,672.41,518.01
2018,5,29,15,45,868.5,86.0,5.2,25.15,649.0,619.35,481.04
2018,5,29,16,0,856.0,83.0,5.4,23.9,604.0,565.48,441.74
2018,5,29,16,15,839.5,80.5,5.45,22.95,556.5,509.54,398.27
2018,5,29,16,30,823.0,78.0,5.5,22.0,509.0,453.15,352.76
2018,5,29,16,45,799.5,75.5,5.5,21.1,459.0,394.59,303.79
2018,5,29,17,0,776.0,73.0,5.5,20.2,409.0,337.52,254.46
2018,5,29,17,15,742.0,68.5,5.5,19.05,357.0,277.3,201.94
2018,5,29,17,30,708.0,64.0,5.5,17.9,305.0,220.37,151.74
2018,5,29,17,45,658.5,59.5,5.5,16.8,254.5,164.42,104.12
2018,5,29,18,0,609.0,55.0,5.5,15.7,204.0,111.73,62.85
2018,5,29,18,15,532.0,48.5,5.45,14.75,157.0,63.81,33.37
2018,5,29,18,30,455.0,42.0,5.4,13.8,110.0,32.52,22.9
2018,5,29,18,45,328.0,32.5,5.35,12.9,72.5,26.06,16.34
2018,5,29,19,0,201.0,23.0,5.3,12.0,35.0,19.27,1.06
2018,5,29,19,15,100.5,11.5,5.25,11.55,17.5,10.96,0.0
2018,5,29,19,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.65,9.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,7.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,7.25,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,7.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,5,30,4,45,12.5,5.5,5.0,7.65,6.0,0.0,0.0
2018,5,30,5,0,25.0,11.0,5.1,7.8,12.0,10.48,0.0
2018,5,30,5,15,72.5,26.0,5.2,8.05,33.5,21.47,9.16
2018,5,30,5,30,120.0,41.0,5.3,8.3,55.0,33.3,23.53
2018,5,30,5,45,165.0,57.0,5.4,8.6,86.5,46.54,36.18
2018,5,30,6,0,210.0,73.0,5.5,8.9,118.0,75.29,52.13
2018,5,30,6,15,262.0,88.5,5.55,9.15,159.5,110.01,77.96
2018,5,30,6,30,314.0,104.0,5.6,9.4,201.0,150.59,111.03
2018,5,30,6,45,252.0,129.0,5.7,9.7,215.5,178.77,139.19
2018,5,30,7,0,190.0,154.0,5.8,10.0,230.0,199.02,159.69
2018,5,30,7,15,156.5,179.5,5.8,10.3,248.0,222.85,181.24
2018,5,30,7,30,123.0,205.0,5.8,10.6,266.0,242.97,198.68
2018,5,30,7,45,108.5,226.0,5.85,10.85,284.0,264.24,216.25
2018,5,30,8,0,94.0,247.0,5.9,11.1,302.0,281.17,229.77
2018,5,30,8,15,107.0,270.5,5.9,11.3,337.5,316.85,258.51
2018,5,30,8,30,120.0,294.0,5.9,11.5,373.0,357.62,290.99
2018,5,30,8,45,178.5,315.5,5.95,11.65,442.0,424.81,345.2
2018,5,30,9,0,237.0,337.0,6.0,11.8,511.0,497.01,402.7
2018,5,30,9,15,338.0,327.5,6.0,12.05,590.0,581.2,469.78
2018,5,30,9,30,439.0,318.0,6.0,12.3,669.0,673.08,541.61
2018,5,30,9,45,469.5,322.5,6.0,12.5,711.5,720.87,577.41
2018,5,30,10,0,500.0,327.0,6.0,12.7,754.0,769.09,613.25
2018,5,30,10,15,405.5,368.0,6.05,13.2,721.5,741.12,587.95
2018,5,30,10,30,311.0,409.0,6.1,13.7,689.0,700.69,553.54
2018,5,30,10,45,218.0,417.0,6.1,14.15,615.0,621.48,490.32
2018,5,30,11,0,125.0,425.0,6.1,14.6,541.0,545.28,428.65
2018,5,30,11,15,279.0,420.0,6.15,15.0,684.0,701.66,550.63
2018,5,30,11,30,433.0,415.0,6.2,15.4,827.0,859.33,668.96
2018,5,30,11,45,502.5,386.0,6.2,15.75,867.0,903.85,701.65
2018,5,30,12,0,572.0,357.0,6.2,16.1,907.0,946.42,733.13
2018,5,30,12,15,520.5,385.0,6.3,16.15,884.5,922.43,714.35
2018,5,30,12,30,469.0,413.0,6.4,16.2,862.0,896.01,694.06
2018,5,30,12,45,496.5,396.0,6.45,16.25,867.0,901.74,699.57
2018,5,30,13,0,524.0,379.0,6.5,16.3,872.0,904.67,702.95
2018,5,30,13,15,651.0,293.5,6.55,16.15,894.5,932.4,728.6
2018,5,30,13,30,778.0,208.0,6.6,16.0,917.0,952.98,746.46
2018,5,30,13,45,826.5,173.5,6.65,15.85,909.5,939.53,737.99
2018,5,30,14,0,875.0,139.0,6.7,15.7,902.0,919.21,724.71
2018,5,30,14,15,863.5,139.0,6.75,15.4,870.0,882.75,699.95
2018,5,30,14,30,852.0,139.0,6.8,15.1,838.0,848.83,676.94
2018,5,30,14,45,861.0,127.5,6.8,14.85,807.0,808.41,648.52
2018,5,30,15,0,870.0,116.0,6.8,14.6,776.0,769.32,620.89
2018,5,30,15,15,857.5,113.5,6.8,14.6,734.5,722.99,586.67
2018,5,30,15,30,845.0,111.0,6.8,14.6,693.0,672.55,546.99
2018,5,30,15,45,828.5,109.0,6.8,13.9,647.5,619.19,505.47
2018,5,30,16,0,812.0,107.0,6.8,13.2,602.0,565.51,462.45
2018,5,30,16,15,789.0,104.0,6.75,12.8,552.5,507.49,414.09
2018,5,30,16,30,766.0,101.0,6.7,12.4,503.0,450.4,365.18
2018,5,30,16,45,735.0,97.5,6.7,12.0,451.5,389.47,311.99
2018,5,30,17,0,704.0,94.0,6.7,11.6,400.0,332.09,260.53
2018,5,30,17,15,659.0,90.5,6.55,11.1,348.5,273.42,207.68
2018,5,30,17,30,614.0,87.0,6.4,10.6,297.0,219.36,158.91
2018,5,30,17,45,550.0,81.0,6.3,10.1,246.0,164.72,111.96
2018,5,30,18,0,486.0,75.0,6.2,9.6,195.0,117.57,74.72
2018,5,30,18,15,386.5,64.5,6.0,9.2,146.5,70.58,43.98
2018,5,30,18,30,287.0,54.0,5.8,8.8,98.0,41.44,31.39
2018,5,30,18,45,176.5,38.0,5.65,8.4,62.0,29.63,19.85
2018,5,30,19,0,66.0,22.0,5.5,8.0,26.0,18.27,2.14
2018,5,30,19,15,33.0,11.0,5.45,7.9,13.0,10.48,0.0
2018,5,30,19,30,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.25,7.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,7.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,7.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,7.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,7.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.85,7.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,7.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,7.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,7.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,7.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,7.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,31,4,45,3.5,4.5,4.35,7.7,4.5,0.0,0.0
2018,5,31,5,0,7.0,9.0,4.4,7.7,9.0,8.58,0.0
2018,5,31,5,15,35.5,24.5,4.4,7.9,28.5,21.24,9.31
2018,5,31,5,30,64.0,40.0,4.4,8.1,48.0,34.0,24.2
2018,5,31,5,45,98.0,57.5,4.4,8.3,75.5,48.6,38.1
2018,5,31,6,0,132.0,75.0,4.4,8.5,103.0,73.37,53.34
2018,5,31,6,15,154.0,93.0,4.45,8.8,134.0,101.37,75.46
2018,5,31,6,30,176.0,111.0,4.5,9.1,165.0,131.55,100.69
2018,5,31,6,45,216.0,131.0,4.5,9.45,209.5,171.68,134.39
2018,5,31,7,0,256.0,151.0,4.5,9.8,254.0,216.57,172.52
2018,5,31,7,15,263.0,174.0,4.5,10.25,292.0,256.95,207.42
2018,5,31,7,30,270.0,197.0,4.5,10.7,330.0,298.06,242.23
2018,5,31,7,45,298.0,207.0,4.45,11.15,368.0,337.54,274.96
2018,5,31,8,0,326.0,217.0,4.4,11.6,406.0,379.48,309.19
2018,5,31,8,15,272.0,257.5,4.4,12.05,424.0,405.64,329.24
2018,5,31,8,30,218.0,298.0,4.4,12.5,442.0,422.27,340.85
2018,5,31,8,45,307.0,293.0,4.45,12.95,510.5,493.45,397.32
2018,5,31,9,0,396.0,288.0,4.5,13.4,579.0,572.82,459.03
2018,5,31,9,15,638.0,202.5,4.55,13.75,700.0,694.21,555.48
2018,5,31,9,30,880.0,117.0,4.6,14.1,821.0,822.27,650.98
2018,5,31,9,45,893.0,115.5,4.65,14.5,855.0,863.31,678.22
2018,5,31,10,0,906.0,114.0,4.7,14.9,889.0,902.31,704.27
2018,5,31,10,15,824.0,161.5,4.75,15.1,882.5,908.92,707.66
2018,5,31,10,30,742.0,209.0,4.8,15.3,876.0,907.08,705.35
2018,5,31,10,45,818.0,173.0,4.9,15.5,923.0,955.57,739.26
2018,5,31,11,0,894.0,137.0,5.0,15.7,970.0,1000.51,770.12
2018,5,31,11,15,914.0,128.0,5.05,15.85,989.5,1024.39,785.96
2018,5,31,11,30,934.0,119.0,5.1,16.0,1009.0,1045.23,799.87
2018,5,31,11,45,911.0,132.0,5.15,16.1,1004.0,1041.91,797.32
2018,5,31,12,0,888.0,145.0,5.2,16.2,999.0,1034.7,792.34
2018,5,31,12,15,883.5,147.5,5.25,16.2,995.5,1032.17,791.05
2018,5,31,12,30,879.0,150.0,5.3,16.2,992.0,1026.27,787.5
2018,5,31,12,45,895.5,141.5,5.3,16.2,991.5,1027.05,788.33
2018,5,31,13,0,912.0,133.0,5.3,16.2,991.0,1024.0,786.57
2018,5,31,13,15,909.0,131.5,5.3,16.15,974.0,1005.23,774.1
2018,5,31,13,30,906.0,130.0,5.3,16.1,957.0,983.16,759.46
2018,5,31,13,45,900.5,129.0,5.3,16.05,933.0,956.09,741.32
2018,5,31,14,0,895.0,128.0,5.3,16.0,909.0,926.07,721.06
2018,5,31,14,15,887.5,126.0,5.3,15.9,878.0,890.54,696.91
2018,5,31,14,30,880.0,124.0,5.3,15.8,847.0,852.5,670.82
2018,5,31,14,45,870.0,122.0,5.25,15.65,810.5,810.19,641.25
2018,5,31,15,0,860.0,120.0,5.2,15.5,774.0,765.95,610.04
2018,5,31,15,15,847.0,118.0,5.2,15.5,732.5,720.35,577.0
2018,5,31,15,30,834.0,116.0,5.2,15.5,691.0,670.58,538.71
2018,5,31,15,45,817.5,112.5,5.15,15.05,645.0,616.28,496.77
2018,5,31,16,0,801.0,109.0,5.1,14.6,599.0,561.69,453.45
2018,5,31,16,15,780.0,105.5,5.05,14.25,550.5,504.8,406.9
2018,5,31,16,30,759.0,102.0,5.0,13.9,502.0,448.65,359.58
2018,5,31,16,45,731.0,97.5,4.95,13.55,451.0,388.36,307.72
2018,5,31,17,0,703.0,93.0,4.9,13.2,400.0,331.31,257.24
2018,5,31,17,15,664.5,87.5,4.8,12.75,348.5,272.7,204.98
2018,5,31,17,30,626.0,82.0,4.7,12.3,297.0,217.96,155.93
2018,5,31,17,45,572.5,75.5,4.65,11.85,247.5,163.91,109.39
2018,5,31,18,0,519.0,69.0,4.6,11.4,198.0,116.03,71.35
2018,5,31,18,15,438.0,60.0,4.4,10.85,152.0,70.9,42.28
2018,5,31,18,30,357.0,51.0,4.2,10.3,106.0,39.08,29.14
2018,5,31,18,45,245.5,39.0,4.0,9.8,70.5,30.47,20.55
2018,5,31,19,0,134.0,27.0,3.8,9.3,35.0,21.53,4.77
2018,5,31,19,15,68.5,14.5,3.65,9.0,18.5,13.82,0.0
2018,5,31,19,30,3.0,2.0,3.5,8.7,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.35,8.4,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,6,1,4,45,38.5,7.0,1.25,6.2,8.0,0.0,0.0
2018,6,1,5,0,77.0,14.0,1.3,6.5,16.0,13.34,0.0
2018,6,1,5,15,197.5,27.0,1.45,7.15,47.0,21.3,9.69
2018,6,1,5,30,318.0,40.0,1.6,7.8,78.0,32.31,22.84
2018,6,1,5,45,410.0,48.5,1.75,8.4,121.5,39.58,30.05
2018,6,1,6,0,502.0,57.0,1.9,9.0,165.0,79.69,45.56
2018,6,1,6,15,563.0,63.5,1.85,9.6,214.0,125.16,77.11
2018,6,1,6,30,624.0,70.0,1.8,10.2,263.0,177.79,119.93
2018,6,1,6,45,667.0,74.0,1.7,10.85,314.0,230.67,166.26
2018,6,1,7,0,710.0,78.0,1.6,11.5,365.0,288.06,216.9
2018,6,1,7,15,741.5,82.0,1.55,12.35,416.5,347.1,268.27
2018,6,1,7,30,773.0,86.0,1.5,13.2,468.0,407.06,318.84
2018,6,1,7,45,796.5,88.5,1.45,14.1,518.0,464.15,365.36
2018,6,1,8,0,820.0,91.0,1.4,15.0,568.0,522.4,410.83
2018,6,1,8,15,838.0,93.0,1.5,15.9,615.0,577.84,453.23
2018,6,1,8,30,856.0,95.0,1.6,16.8,662.0,632.29,493.5
2018,6,1,8,45,870.5,97.0,1.75,17.65,706.0,684.58,531.35
2018,6,1,9,0,885.0,99.0,1.9,18.5,750.0,735.95,566.49
2018,6,1,9,15,898.0,99.5,2.0,19.05,789.5,783.48,597.63
2018,6,1,9,30,911.0,100.0,2.1,19.6,829.0,829.41,627.27
2018,6,1,9,45,922.0,99.5,2.15,20.1,863.0,870.82,653.16
2018,6,1,10,0,933.0,99.0,2.2,20.6,897.0,909.98,677.27
2018,6,1,10,15,938.5,100.5,2.25,21.05,924.0,943.79,697.75
2018,6,1,10,30,944.0,102.0,2.3,21.5,951.0,974.61,716.17
2018,6,1,10,45,948.0,102.0,2.35,21.9,970.5,999.38,730.73
2018,6,1,11,0,952.0,102.0,2.4,22.3,990.0,1020.83,743.17
2018,6,1,11,15,954.5,102.0,2.4,22.65,1002.5,1037.37,752.12
2018,6,1,11,30,957.0,102.0,2.4,23.0,1015.0,1050.36,758.89
2018,6,1,11,45,958.5,101.5,2.45,23.3,1020.0,1058.23,763.22
2018,6,1,12,0,960.0,101.0,2.5,23.6,1025.0,1062.44,765.37
2018,6,1,12,15,958.5,102.0,2.55,23.85,1022.5,1061.49,764.54
2018,6,1,12,30,957.0,103.0,2.6,24.1,1020.0,1056.85,761.53
2018,6,1,12,45,954.0,103.5,2.65,24.35,1010.0,1046.59,755.06
2018,6,1,13,0,951.0,104.0,2.7,24.6,1000.0,1032.74,746.43
2018,6,1,13,15,948.5,103.0,2.75,24.75,983.0,1014.34,735.25
2018,6,1,13,30,946.0,102.0,2.8,24.9,966.0,992.49,721.89
2018,6,1,13,45,941.5,101.0,2.85,25.05,942.0,965.46,705.17
2018,6,1,14,0,937.0,100.0,2.9,25.2,918.0,935.28,686.35
2018,6,1,14,15,930.5,98.5,3.0,25.2,887.5,899.9,664.73
2018,6,1,14,30,924.0,97.0,3.1,25.2,857.0,861.83,641.04
2018,6,1,14,45,915.5,95.5,3.15,25.25,820.5,819.68,613.86
2018,6,1,15,0,907.0,94.0,3.2,25.3,784.0,775.38,584.89
2018,6,1,15,15,896.0,92.0,3.2,25.3,742.5,726.9,552.49
2018,6,1,15,30,885.0,90.0,3.2,25.3,701.0,676.94,517.28
2018,6,1,15,45,870.5,88.0,3.35,24.95,655.5,623.64,479.03
2018,6,1,16,0,856.0,86.0,3.5,24.6,610.0,569.7,438.91
2018,6,1,16,15,837.0,83.0,3.55,24.2,561.0,512.13,394.48
2018,6,1,16,30,818.0,80.0,3.6,23.8,512.0,454.39,348.36
2018,6,1,16,45,792.5,77.0,3.65,23.35,461.0,394.92,299.46
2018,6,1,17,0,767.0,74.0,3.7,22.9,410.0,337.17,250.43
2018,6,1,17,15,733.0,70.0,3.65,22.05,358.5,278.02,199.69
2018,6,1,17,30,699.0,66.0,3.6,21.2,307.0,222.13,151.21
2018,6,1,17,45,650.5,61.0,3.55,20.35,257.0,164.28,102.74
2018,6,1,18,0,602.0,56.0,3.5,19.5,207.0,113.75,63.61
2018,6,1,18,15,529.0,49.5,3.5,18.35,160.5,66.3,34.33
2018,6,1,18,30,456.0,43.0,3.5,17.2,114.0,33.12,23.16
2018,6,1,18,45,340.0,34.0,3.5,16.1,76.5,27.18,17.28
2018,6,1,19,0,224.0,25.0,3.5,15.0,39.0,20.97,5.3
2018,6,1,19,15,117.5,13.5,3.6,14.3,20.5,12.87,0.0
2018,6,1,19,30,11.0,2.0,3.7,13.6,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.8,12.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,2,4,45,57.5,6.5,1.85,8.95,8.5,0.0,0.0
2018,6,2,5,0,115.0,13.0,2.0,9.3,17.0,12.39,0.0
2018,6,2,5,15,253.0,24.5,2.2,9.95,50.0,19.8,8.65
2018,6,2,5,30,391.0,36.0,2.4,10.6,83.0,28.46,19.21
2018,6,2,5,45,477.5,42.5,2.55,11.3,126.5,34.41,25.08
2018,6,2,6,0,564.0,49.0,2.7,12.0,170.0,76.36,40.03
2018,6,2,6,15,620.0,54.0,2.55,12.85,219.5,123.44,72.24
2018,6,2,6,30,676.0,59.0,2.4,13.7,269.0,178.94,117.29
2018,6,2,6,45,714.5,63.0,2.25,14.5,320.0,233.38,164.88
2018,6,2,7,0,753.0,67.0,2.1,15.3,371.0,291.8,216.26
2018,6,2,7,15,780.5,70.5,2.0,16.4,422.5,349.51,266.26
2018,6,2,7,30,808.0,74.0,1.9,17.5,474.0,409.37,316.26
2018,6,2,7,45,829.0,76.5,1.8,18.6,524.0,467.61,363.04
2018,6,2,8,0,850.0,79.0,1.7,19.7,574.0,525.73,407.62
2018,6,2,8,15,866.0,81.0,1.7,20.55,621.0,581.01,449.02
2018,6,2,8,30,882.0,83.0,1.7,21.4,668.0,636.01,488.6
2018,6,2,8,45,894.5,85.0,1.7,22.25,711.5,688.11,524.65
2018,6,2,9,0,907.0,87.0,1.7,23.1,755.0,739.05,557.17
2018,6,2,9,15,912.5,91.0,1.75,23.8,792.5,785.32,585.97
2018,6,2,9,30,918.0,95.0,1.8,24.5,830.0,829.36,612.82
2018,6,2,9,45,921.0,99.0,1.9,25.2,862.0,868.9,636.81
2018,6,2,10,0,924.0,103.0,2.0,25.9,894.0,905.66,658.75
2018,6,2,10,15,930.0,103.5,2.05,26.55,920.5,938.65,677.68
2018,6,2,10,30,936.0,104.0,2.1,27.2,947.0,968.71,694.6
2018,6,2,10,45,940.0,105.0,2.1,27.8,967.0,994.32,708.2
2018,6,2,11,0,944.0,106.0,2.1,28.4,987.0,1016.64,719.69
2018,6,2,11,15,946.5,106.5,2.1,28.8,1000.0,1033.59,728.41
2018,6,2,11,30,949.0,107.0,2.1,29.2,1013.0,1047.01,735.04
2018,6,2,11,45,950.5,107.0,2.05,29.6,1018.5,1055.35,738.02
2018,6,2,12,0,952.0,107.0,2.0,30.0,1024.0,1060.07,738.88
2018,6,2,12,15,953.0,106.0,1.95,30.25,1022.0,1059.64,737.18
2018,6,2,12,30,954.0,105.0,1.9,30.5,1020.0,1055.54,733.41
2018,6,2,12,45,954.5,103.5,1.9,30.75,1011.0,1046.78,727.62
2018,6,2,13,0,955.0,102.0,1.9,31.0,1002.0,1034.36,719.76
2018,6,2,13,15,952.5,101.5,1.9,31.1,986.0,1016.45,709.1
2018,6,2,13,30,950.0,101.0,1.9,31.2,970.0,995.08,696.41
2018,6,2,13,45,946.0,99.5,1.9,31.35,946.0,967.96,680.07
2018,6,2,14,0,942.0,98.0,1.9,31.5,922.0,937.66,661.76
2018,6,2,14,15,935.5,97.0,2.0,31.45,891.5,902.7,641.99
2018,6,2,14,30,929.0,96.0,2.1,31.4,861.0,865.02,620.17
2018,6,2,14,45,920.5,94.5,2.2,31.35,824.5,822.75,594.98
2018,6,2,15,0,912.0,93.0,2.3,31.3,788.0,778.32,567.9
2018,6,2,15,15,901.0,91.0,2.3,31.3,746.5,729.69,536.76
2018,6,2,15,30,890.0,89.0,2.3,31.3,705.0,679.57,502.94
2018,6,2,15,45,875.5,86.5,2.45,30.85,659.0,625.59,466.13
2018,6,2,16,0,861.0,84.0,2.6,30.4,613.0,570.97,427.35
2018,6,2,16,15,842.0,81.5,2.6,29.95,564.0,513.7,384.62
2018,6,2,16,30,823.0,79.0,2.6,29.5,515.0,456.2,340.19
2018,6,2,16,45,798.0,76.0,2.65,29.05,464.0,396.71,292.84
2018,6,2,17,0,773.0,73.0,2.7,28.6,413.0,338.86,245.21
2018,6,2,17,15,739.0,69.0,2.55,27.45,361.5,279.4,195.8
2018,6,2,17,30,705.0,65.0,2.4,26.3,310.0,223.19,148.44
2018,6,2,17,45,656.0,60.0,2.2,25.15,259.0,167.01,102.54
2018,6,2,18,0,607.0,55.0,2.0,24.0,208.0,114.03,62.31
2018,6,2,18,15,534.0,48.5,2.05,22.8,161.5,66.24,33.25
2018,6,2,18,30,461.0,42.0,2.1,21.6,115.0,32.12,21.87
2018,6,2,18,45,346.0,33.5,2.15,20.35,77.5,26.6,16.51
2018,6,2,19,0,231.0,25.0,2.2,19.1,40.0,20.86,5.92
2018,6,2,19,15,121.5,13.5,2.4,18.45,21.0,12.87,0.0
2018,6,2,19,30,12.0,2.0,2.6,17.8,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.8,17.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
