Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,0,777.0,78.0,4.5,27.7,437.0,358.39,263.93
2018,6,22,17,15,744.5,74.5,4.45,26.7,385.5,299.62,214.69
2018,6,22,17,30,712.0,71.0,4.4,25.7,334.0,243.83,167.11
2018,6,22,17,45,667.0,66.0,4.35,24.75,283.5,185.31,118.25
2018,6,22,18,0,622.0,61.0,4.3,23.8,233.0,133.68,77.28
2018,6,22,18,15,555.5,55.0,4.15,22.65,185.5,84.76,44.44
2018,6,22,18,30,489.0,49.0,4.0,21.5,138.0,43.71,26.16
2018,6,22,18,45,386.5,40.5,3.9,20.35,97.5,31.88,21.48
2018,6,22,19,0,284.0,32.0,3.8,19.2,57.0,26.39,15.21
2018,6,22,19,15,160.0,19.0,3.75,18.6,31.5,15.15,0.0
2018,6,22,19,30,36.0,6.0,3.7,18.0,6.0,5.72,0.0
2018,6,22,19,45,18.0,3.0,3.65,17.35,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,67.5,7.5,1.3,13.55,9.5,0.0,0.0
2018,6,23,5,0,135.0,15.0,1.3,14.0,19.0,14.3,0.0
2018,6,23,5,15,273.5,24.5,1.5,15.0,51.5,19.81,8.44
2018,6,23,5,30,412.0,34.0,1.7,16.0,84.0,26.63,17.17
2018,6,23,5,45,498.5,40.5,1.9,16.95,128.0,30.4,20.96
2018,6,23,6,0,585.0,47.0,2.1,17.9,172.0,67.93,33.69
2018,6,23,6,15,640.0,52.0,2.2,18.7,221.5,117.32,65.12
2018,6,23,6,30,695.0,57.0,2.3,19.5,271.0,170.6,106.37
2018,6,23,6,45,733.5,60.5,2.45,20.3,322.5,224.88,152.54
2018,6,23,7,0,772.0,64.0,2.6,21.1,374.0,283.14,203.03
2018,6,23,7,15,798.5,66.5,2.7,21.9,424.5,340.03,252.37
2018,6,23,7,30,825.0,69.0,2.8,22.7,475.0,400.2,303.04
2018,6,23,7,45,845.5,71.5,2.85,23.55,525.0,457.83,350.14
2018,6,23,8,0,866.0,74.0,2.9,24.4,575.0,516.26,396.12
2018,6,23,8,15,881.0,76.0,3.0,25.15,622.0,571.64,438.51
2018,6,23,8,30,896.0,78.0,3.1,25.9,669.0,626.69,479.22
2018,6,23,8,45,908.0,79.5,3.2,26.65,712.5,678.66,516.43
2018,6,23,9,0,920.0,81.0,3.3,27.4,756.0,729.47,550.58
2018,6,23,9,15,928.5,82.5,3.35,28.1,794.5,776.27,580.2
2018,6,23,9,30,937.0,84.0,3.4,28.8,833.0,821.13,608.0
2018,6,23,9,45,943.0,86.0,3.45,29.5,866.0,862.27,632.89
2018,6,23,10,0,949.0,88.0,3.5,30.2,899.0,900.85,655.76
2018,6,23,10,15,955.0,89.0,3.55,30.8,927.0,935.66,676.17
2018,6,23,10,30,961.0,90.0,3.6,31.4,955.0,967.54,694.5
2018,6,23,10,45,965.5,90.5,3.6,32.0,976.5,994.43,709.18
2018,6,23,11,0,970.0,91.0,3.6,32.6,998.0,1018.01,721.68
2018,6,23,11,15,972.5,92.0,3.65,32.95,1012.0,1036.74,732.19
2018,6,23,11,30,975.0,93.0,3.7,33.3,1026.0,1051.89,740.53
2018,6,23,11,45,977.5,92.5,3.75,33.65,1033.0,1061.89,745.73
2018,6,23,12,0,980.0,92.0,3.8,34.0,1040.0,1068.21,748.75
2018,6,23,12,15,979.0,93.5,3.85,34.15,1039.5,1069.37,749.29
2018,6,23,12,30,978.0,95.0,3.9,34.3,1039.0,1066.8,747.65
2018,6,23,12,45,977.0,95.0,3.95,34.5,1031.0,1059.01,742.73
2018,6,23,13,0,976.0,95.0,4.0,34.7,1023.0,1047.53,735.63
2018,6,23,13,15,973.5,94.5,4.0,34.75,1007.5,1030.47,725.25
2018,6,23,13,30,971.0,94.0,4.0,34.8,992.0,1009.88,712.73
2018,6,23,13,45,967.5,93.0,4.0,34.85,969.5,984.42,697.17
2018,6,23,14,0,964.0,92.0,4.0,34.9,947.0,955.68,679.53
2018,6,23,14,15,959.5,91.0,3.95,34.85,918.5,922.93,659.27
2018,6,23,14,30,955.0,90.0,3.9,34.8,890.0,887.24,637.05
2018,6,23,14,45,948.0,88.5,3.9,34.7,854.5,846.3,611.59
2018,6,23,15,0,941.0,87.0,3.9,34.6,819.0,802.97,584.31
2018,6,23,15,15,931.0,85.0,3.9,34.6,778.0,754.82,553.22
2018,6,23,15,30,921.0,83.0,3.9,34.6,737.0,704.98,520.25
2018,6,23,15,45,908.5,81.0,3.8,34.2,692.0,652.12,483.16
2018,6,23,16,0,896.0,79.0,3.7,33.8,647.0,598.31,444.3
2018,6,23,16,15,879.0,76.5,3.55,33.35,598.0,540.95,401.66
2018,6,23,16,30,862.0,74.0,3.4,32.9,549.0,483.63,357.67
2018,6,23,16,45,839.5,71.5,3.25,32.45,498.0,424.32,310.83
2018,6,23,17,0,817.0,69.0,3.1,32.0,447.0,364.78,262.43
2018,6,23,17,15,784.5,66.5,2.9,30.85,395.0,304.77,213.26
2018,6,23,17,30,752.0,64.0,2.7,29.7,343.0,247.67,165.55
2018,6,23,17,45,706.0,60.5,2.5,28.55,291.0,190.25,118.46
2018,6,23,18,0,660.0,57.0,2.3,27.4,239.0,137.89,77.69
2018,6,23,18,15,590.5,51.5,2.5,26.1,190.0,84.64,42.31
2018,6,23,18,30,521.0,46.0,2.7,24.8,141.0,41.87,23.72
2018,6,23,18,45,415.0,38.0,2.9,23.5,99.5,29.54,19.22
2018,6,23,19,0,309.0,30.0,3.1,22.2,58.0,24.38,13.45
2018,6,23,19,15,179.5,18.5,3.4,21.4,32.5,15.37,0.0
2018,6,23,19,30,50.0,7.0,3.7,20.6,7.0,6.67,0.0
2018,6,23,19,45,25.0,3.5,4.05,19.75,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.45,18.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,3.85,11.65,6.5,0.0,0.0
2018,6,24,5,0,67.0,11.0,3.9,11.8,13.0,10.48,0.0
2018,6,24,5,15,156.5,26.0,3.95,12.35,41.5,20.45,8.83
2018,6,24,5,30,246.0,41.0,4.0,12.9,70.0,31.79,21.82
2018,6,24,5,45,317.5,54.5,4.1,13.45,110.5,41.47,31.03
2018,6,24,6,0,389.0,68.0,4.2,14.0,151.0,74.77,46.18
2018,6,24,6,15,446.5,78.5,4.25,14.65,197.5,115.84,73.42
2018,6,24,6,30,504.0,89.0,4.3,15.3,244.0,164.96,111.87
2018,6,24,6,45,549.5,96.5,4.4,15.95,293.0,213.84,153.24
2018,6,24,7,0,595.0,104.0,4.5,16.6,342.0,267.75,199.84
2018,6,24,7,15,630.0,109.5,4.55,17.3,392.0,320.93,246.08
2018,6,24,7,30,665.0,115.0,4.6,18.0,442.0,377.38,294.17
2018,6,24,7,45,693.0,119.5,4.6,18.65,491.5,432.67,340.3
2018,6,24,8,0,721.0,124.0,4.6,19.3,541.0,489.84,386.57
2018,6,24,8,15,742.0,128.0,4.7,19.85,588.0,544.22,429.76
2018,6,24,8,30,763.0,132.0,4.8,20.4,635.0,599.37,472.36
2018,6,24,8,45,780.5,135.0,4.9,20.95,679.0,650.99,511.25
2018,6,24,9,0,798.0,138.0,5.0,21.5,723.0,702.26,548.95
2018,6,24,9,15,818.5,136.5,5.1,21.9,764.0,750.67,583.84
2018,6,24,9,30,839.0,135.0,5.2,22.3,805.0,798.33,616.42
2018,6,24,9,45,858.5,131.5,5.35,22.7,841.5,837.9,643.15
2018,6,24,10,0,878.0,128.0,5.5,23.1,878.0,879.86,671.43
2018,6,24,10,15,886.0,128.5,5.55,23.35,906.0,913.89,693.8
2018,6,24,10,30,894.0,129.0,5.6,23.6,934.0,945.3,714.28
2018,6,24,10,45,900.5,129.5,5.7,23.85,956.0,972.54,732.14
2018,6,24,11,0,907.0,130.0,5.8,24.1,978.0,996.78,747.96
2018,6,24,11,15,911.0,130.5,5.8,24.25,992.5,1015.47,759.68
2018,6,24,11,30,915.0,131.0,5.8,24.4,1007.0,1030.85,769.22
2018,6,24,11,45,919.0,130.0,5.85,24.55,1014.5,1041.38,775.91
2018,6,24,12,0,923.0,129.0,5.9,24.7,1022.0,1048.49,780.4
2018,6,24,12,15,924.5,128.0,5.9,24.7,1021.5,1049.64,781.12
2018,6,24,12,30,926.0,127.0,5.9,24.7,1021.0,1047.29,779.61
2018,6,24,12,45,926.0,125.5,5.9,24.75,1013.0,1039.45,774.37
2018,6,24,13,0,926.0,124.0,5.9,24.8,1005.0,1028.09,766.87
2018,6,24,13,15,922.0,124.0,5.9,24.7,989.0,1010.9,755.96
2018,6,24,13,30,918.0,124.0,5.9,24.6,973.0,990.4,742.87
2018,6,24,13,45,912.5,123.0,5.9,24.55,949.5,964.34,725.84
2018,6,24,14,0,907.0,122.0,5.9,24.5,926.0,935.26,706.72
2018,6,24,14,15,899.0,121.5,5.9,24.25,896.5,901.66,684.94
2018,6,24,14,30,891.0,121.0,5.9,24.0,867.0,865.51,661.24
2018,6,24,14,45,881.0,119.5,5.9,23.75,831.5,824.44,633.83
2018,6,24,15,0,871.0,118.0,5.9,23.5,796.0,781.38,604.72
2018,6,24,15,15,859.0,115.5,5.9,23.5,755.5,734.14,571.66
2018,6,24,15,30,847.0,113.0,5.9,23.5,715.0,687.32,536.98
2018,6,24,15,45,829.5,111.0,5.9,22.6,669.5,634.14,498.16
2018,6,24,16,0,812.0,109.0,5.9,21.7,624.0,580.64,457.87
2018,6,24,16,15,788.0,107.0,5.9,21.1,575.0,523.7,413.09
2018,6,24,16,30,764.0,105.0,5.9,20.5,526.0,467.68,367.68
2018,6,24,16,45,734.5,101.5,5.85,19.95,475.0,407.72,317.8
2018,6,24,17,0,705.0,98.0,5.8,19.4,424.0,351.04,269.26
2018,6,24,17,15,667.0,93.0,5.7,18.7,372.5,292.77,218.8
2018,6,24,17,30,629.0,88.0,5.6,18.0,321.0,238.19,170.99
2018,6,24,17,45,578.5,81.5,5.5,17.35,271.0,183.8,124.44
2018,6,24,18,0,528.0,75.0,5.4,16.7,221.0,135.09,84.89
2018,6,24,18,15,463.0,65.5,5.1,16.05,175.0,88.49,52.03
2018,6,24,18,30,398.0,56.0,4.8,15.4,129.0,49.68,32.25
2018,6,24,18,45,309.0,44.0,4.55,14.8,90.5,33.87,23.78
2018,6,24,19,0,220.0,32.0,4.3,14.2,52.0,25.1,14.63
2018,6,24,19,15,128.0,19.0,4.2,13.8,29.0,15.12,0.0
2018,6,24,19,30,36.0,6.0,4.1,13.4,6.0,5.72,0.0
2018,6,24,19,45,18.0,3.0,3.95,13.0,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,25,4,45,35.5,5.5,3.7,9.7,6.5,0.0,0.0
2018,6,25,5,0,71.0,11.0,3.8,9.9,13.0,10.48,0.0
2018,6,25,5,15,139.5,21.5,3.95,10.35,35.0,16.78,6.15
2018,6,25,5,30,208.0,32.0,4.1,10.8,57.0,24.55,15.72
2018,6,25,5,45,243.0,40.5,4.25,11.3,82.5,30.41,21.48
2018,6,25,6,0,278.0,49.0,4.4,11.8,108.0,53.19,31.65
2018,6,25,6,15,139.0,57.5,4.35,12.3,87.0,65.62,44.76
2018,6,25,6,30,0.0,66.0,4.3,12.8,66.0,61.26,47.07
2018,6,25,6,45,6.0,98.5,4.25,13.3,101.0,92.06,72.85
2018,6,25,7,0,12.0,131.0,4.2,13.8,136.0,123.79,99.03
2018,6,25,7,15,43.5,164.5,4.15,14.3,185.5,166.22,133.23
2018,6,25,7,30,75.0,198.0,4.1,14.8,235.0,212.79,170.64
2018,6,25,7,45,113.0,226.5,4.1,15.25,288.5,263.3,210.96
2018,6,25,8,0,151.0,255.0,4.1,15.7,342.0,316.82,253.29
2018,6,25,8,15,351.0,222.0,4.05,16.25,447.0,409.75,327.67
2018,6,25,8,30,551.0,189.0,4.0,16.8,552.0,522.79,416.65
2018,6,25,8,45,704.0,148.5,4.0,17.35,644.0,613.95,487.15
2018,6,25,9,0,857.0,108.0,4.0,17.9,736.0,711.23,560.83
2018,6,25,9,15,872.5,107.5,4.05,18.45,776.0,758.76,592.79
2018,6,25,9,30,888.0,107.0,4.1,19.0,816.0,805.02,623.57
2018,6,25,9,45,902.5,105.0,4.15,19.5,851.0,847.45,651.34
2018,6,25,10,0,917.0,103.0,4.2,20.0,886.0,888.01,677.48
2018,6,25,10,15,923.5,103.5,4.25,20.4,913.5,921.9,699.02
2018,6,25,10,30,930.0,104.0,4.3,20.8,941.0,952.99,718.52
2018,6,25,10,45,935.0,104.5,4.4,21.15,962.0,979.72,735.39
2018,6,25,11,0,940.0,105.0,4.5,21.5,983.0,1003.27,750.26
2018,6,25,11,15,943.0,106.0,4.55,21.75,997.5,1022.09,761.98
2018,6,25,11,30,946.0,107.0,4.6,22.0,1012.0,1037.46,771.47
2018,6,25,11,45,948.5,106.5,4.7,22.2,1019.0,1047.32,778.01
2018,6,25,12,0,951.0,106.0,4.8,22.4,1026.0,1053.61,782.3
2018,6,25,12,15,952.0,105.0,4.85,22.45,1025.0,1054.32,783.0
2018,6,25,12,30,953.0,104.0,4.9,22.5,1024.0,1051.41,781.43
2018,6,25,12,45,953.0,102.5,5.0,22.55,1016.0,1043.38,776.99
2018,6,25,13,0,953.0,101.0,5.1,22.6,1008.0,1031.74,770.2
2018,6,25,13,15,950.0,100.0,5.15,22.5,991.5,1014.14,759.49
2018,6,25,13,30,947.0,99.0,5.2,22.4,975.0,993.1,746.49
2018,6,25,13,45,942.5,98.5,5.25,22.3,952.5,967.85,730.6
2018,6,25,14,0,938.0,98.0,5.3,22.2,930.0,939.44,712.48
2018,6,25,14,15,932.5,96.0,5.3,21.95,900.5,905.65,690.61
2018,6,25,14,30,927.0,94.0,5.3,21.7,871.0,869.06,666.64
2018,6,25,14,45,919.5,92.5,5.3,21.5,836.0,828.77,639.71
2018,6,25,15,0,912.0,91.0,5.3,21.3,801.0,786.21,610.88
2018,6,25,15,15,901.5,89.5,5.3,21.3,761.0,739.43,578.2
2018,6,25,15,30,891.0,88.0,5.3,21.3,721.0,691.07,543.44
2018,6,25,15,45,879.0,86.0,5.3,20.4,677.5,639.93,506.03
2018,6,25,16,0,867.0,84.0,5.3,19.5,634.0,587.84,466.6
2018,6,25,16,15,852.0,81.5,5.3,18.9,587.0,532.98,423.13
2018,6,25,16,30,837.0,79.0,5.3,18.3,540.0,477.99,378.07
2018,6,25,16,45,815.5,75.5,5.3,17.65,490.0,418.42,328.0
2018,6,25,17,0,794.0,72.0,5.3,17.0,440.0,360.64,277.79
2018,6,25,17,15,764.0,68.5,5.25,16.3,389.0,301.66,225.55
2018,6,25,17,30,734.0,65.0,5.2,15.6,338.0,245.35,174.9
2018,6,25,17,45,692.0,61.5,5.2,14.9,288.0,189.67,125.83
2018,6,25,18,0,650.0,58.0,5.2,14.2,238.0,136.25,81.26
2018,6,25,18,15,588.5,52.0,5.05,13.6,190.0,85.91,45.58
2018,6,25,18,30,527.0,46.0,4.9,13.0,142.0,42.82,25.18
2018,6,25,18,45,429.0,38.0,4.8,12.4,101.0,29.52,20.23
2018,6,25,19,0,331.0,30.0,4.7,11.8,60.0,24.35,14.23
2018,6,25,19,15,196.5,19.0,4.6,11.5,34.0,15.84,0.0
2018,6,25,19,30,62.0,8.0,4.5,11.2,8.0,7.63,0.0
2018,6,25,19,45,31.0,4.0,4.4,10.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,6,26,4,45,51.5,7.0,3.05,8.3,8.5,0.0,0.0
2018,6,26,5,0,103.0,14.0,3.2,8.6,17.0,13.34,0.0
2018,6,26,5,15,234.0,26.0,3.25,9.1,49.0,21.42,9.23
2018,6,26,5,30,365.0,38.0,3.3,9.6,81.0,30.55,21.03
2018,6,26,5,45,451.5,46.5,3.35,10.15,124.5,35.86,26.45
2018,6,26,6,0,538.0,55.0,3.4,10.7,168.0,71.02,39.4
2018,6,26,6,15,596.0,61.0,3.35,11.3,217.5,116.56,68.52
2018,6,26,6,30,654.0,67.0,3.3,11.9,267.0,168.88,109.91
2018,6,26,6,45,694.5,72.0,3.3,12.5,318.5,222.9,156.99
2018,6,26,7,0,735.0,77.0,3.3,13.1,370.0,283.06,210.36
2018,6,26,7,15,765.0,80.5,3.3,13.75,421.5,340.11,261.2
2018,6,26,7,30,795.0,84.0,3.3,14.4,473.0,399.68,312.98
2018,6,26,7,45,818.0,86.5,3.3,15.05,523.5,457.34,361.83
2018,6,26,8,0,841.0,89.0,3.3,15.7,574.0,516.14,409.93
2018,6,26,8,15,858.5,91.5,3.35,16.4,622.0,572.52,454.58
2018,6,26,8,30,876.0,94.0,3.4,17.1,670.0,628.63,497.54
2018,6,26,8,45,890.0,96.0,3.45,17.75,714.5,681.64,536.93
2018,6,26,9,0,904.0,98.0,3.5,18.4,759.0,733.71,574.05
2018,6,26,9,15,912.0,101.0,3.55,19.0,798.0,781.12,605.49
2018,6,26,9,30,920.0,104.0,3.6,19.6,837.0,826.59,635.09
2018,6,26,9,45,925.5,106.0,3.65,20.2,870.0,866.86,660.64
2018,6,26,10,0,931.0,108.0,3.7,20.8,903.0,904.57,684.15
2018,6,26,10,15,937.5,108.5,3.8,21.25,930.5,938.94,705.85
2018,6,26,10,30,944.0,109.0,3.9,21.7,958.0,970.45,725.51
2018,6,26,10,45,950.0,108.5,4.0,22.15,979.5,997.49,742.09
2018,6,26,11,0,956.0,108.0,4.1,22.6,1001.0,1021.34,756.54
2018,6,26,11,15,959.5,108.5,4.25,22.8,1015.5,1040.45,768.92
2018,6,26,11,30,963.0,109.0,4.4,23.0,1030.0,1056.07,779.08
2018,6,26,11,45,966.0,108.0,4.5,23.25,1037.0,1066.12,785.14
2018,6,26,12,0,969.0,107.0,4.6,23.5,1044.0,1072.54,789.36
2018,6,26,12,15,971.0,105.5,4.7,23.5,1043.5,1073.81,791.1
2018,6,26,12,30,973.0,104.0,4.8,23.5,1043.0,1071.38,790.52
2018,6,26,12,45,975.0,101.0,4.9,23.55,1035.0,1063.73,786.43
2018,6,26,13,0,977.0,98.0,5.0,23.6,1027.0,1052.33,779.94
2018,6,26,13,15,975.5,96.5,5.1,23.45,1011.5,1035.35,770.38
2018,6,26,13,30,974.0,95.0,5.2,23.3,996.0,1014.79,758.41
2018,6,26,13,45,971.5,93.5,5.25,23.15,974.0,989.81,743.03
2018,6,26,14,0,969.0,92.0,5.3,23.0,952.0,961.47,725.3
2018,6,26,14,15,964.5,90.5,5.35,22.7,923.0,928.19,704.47
2018,6,26,14,30,960.0,89.0,5.4,22.4,894.0,891.94,681.38
2018,6,26,14,45,954.0,87.0,5.45,22.05,859.0,851.21,654.99
2018,6,26,15,0,948.0,85.0,5.5,21.7,824.0,807.99,626.47
2018,6,26,15,15,938.5,83.5,5.5,21.7,783.0,760.48,593.4
2018,6,26,15,30,929.0,82.0,5.5,21.7,742.0,711.21,558.48
2018,6,26,15,45,917.0,80.0,5.55,20.6,697.0,658.35,520.46
2018,6,26,16,0,905.0,78.0,5.6,19.5,652.0,604.46,480.19
2018,6,26,16,15,890.5,75.0,5.55,18.9,603.5,547.48,434.9
2018,6,26,16,30,876.0,72.0,5.5,18.3,555.0,490.26,387.91
2018,6,26,16,45,855.5,69.0,5.45,17.7,504.0,430.55,337.4
2018,6,26,17,0,835.0,66.0,5.4,17.1,453.0,371.78,286.08
2018,6,26,17,15,806.5,63.0,5.3,16.45,401.0,310.04,231.27
2018,6,26,17,30,778.0,60.0,5.2,15.8,349.0,252.16,178.96
2018,6,26,17,45,738.5,56.0,5.1,15.2,297.5,193.93,127.35
2018,6,26,18,0,699.0,52.0,5.0,14.6,246.0,139.95,82.06
2018,6,26,18,15,639.0,47.0,4.85,13.95,197.0,88.01,45.3
2018,6,26,18,30,579.0,42.0,4.7,13.3,148.0,43.23,24.67
2018,6,26,18,45,482.0,35.5,4.5,12.65,106.0,27.29,18.27
2018,6,26,19,0,385.0,29.0,4.3,12.0,64.0,23.41,13.47
2018,6,26,19,15,234.0,19.0,4.25,11.6,36.5,15.84,0.0
2018,6,26,19,30,83.0,9.0,4.2,11.2,9.0,8.58,0.0
2018,6,26,19,45,41.5,4.5,4.15,10.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,6,27,4,45,33.5,5.5,3.55,8.6,6.5,0.0,0.0
2018,6,27,5,0,67.0,11.0,3.7,8.8,13.0,10.48,0.0
2018,6,27,5,15,224.0,24.0,3.8,9.3,47.0,19.48,7.61
2018,6,27,5,30,381.0,37.0,3.9,9.8,81.0,29.66,20.2
2018,6,27,5,45,478.5,43.5,4.05,10.3,126.0,33.22,24.06
2018,6,27,6,0,576.0,50.0,4.2,10.8,171.0,67.86,35.76
2018,6,27,6,15,633.5,55.5,4.2,11.35,221.0,115.07,65.69
2018,6,27,6,30,691.0,61.0,4.2,11.9,271.0,171.14,110.28
2018,6,27,6,45,731.0,64.5,4.2,12.45,323.0,225.46,157.97
2018,6,27,7,0,771.0,68.0,4.2,13.0,375.0,283.98,210.57
2018,6,27,7,15,799.0,71.5,4.15,13.6,427.0,342.33,263.1
2018,6,27,7,30,827.0,75.0,4.1,14.2,479.0,402.94,316.29
2018,6,27,7,45,847.5,77.0,4.1,14.8,529.0,461.45,366.41
2018,6,27,8,0,868.0,79.0,4.1,15.4,579.0,519.61,414.64
2018,6,27,8,15,884.0,81.5,4.1,15.95,627.0,576.28,460.16
2018,6,27,8,30,900.0,84.0,4.1,16.5,675.0,632.72,503.99
2018,6,27,8,45,912.0,86.0,4.15,17.05,719.0,685.54,543.87
2018,6,27,9,0,924.0,88.0,4.2,17.6,763.0,737.2,580.92
2018,6,27,9,15,927.5,92.0,4.25,18.1,800.5,783.16,611.9
2018,6,27,9,30,931.0,96.0,4.3,18.6,838.0,826.78,640.78
2018,6,27,9,45,930.5,102.5,4.35,19.05,870.0,867.09,667.1
2018,6,27,10,0,930.0,109.0,4.4,19.5,902.0,904.4,691.15
2018,6,27,10,15,936.5,109.5,4.5,19.85,930.0,938.79,713.67
2018,6,27,10,30,943.0,110.0,4.6,20.2,958.0,970.33,734.15
2018,6,27,10,45,947.5,110.5,4.7,20.5,979.0,997.01,751.42
2018,6,27,11,0,952.0,111.0,4.8,20.8,1000.0,1020.43,766.52
2018,6,27,11,15,955.0,111.0,4.9,20.85,1013.5,1038.55,778.85
2018,6,27,11,30,958.0,111.0,5.0,20.9,1027.0,1053.17,788.94
2018,6,27,11,45,959.5,111.0,5.15,21.0,1033.5,1062.75,796.03
2018,6,27,12,0,961.0,111.0,5.3,21.1,1040.0,1068.7,800.8
2018,6,27,12,15,960.5,110.5,5.35,20.95,1038.5,1068.53,801.51
2018,6,27,12,30,960.0,110.0,5.4,20.8,1037.0,1064.71,799.89
2018,6,27,12,45,958.0,110.0,5.5,20.7,1028.0,1056.28,795.49
2018,6,27,13,0,956.0,110.0,5.6,20.6,1019.0,1044.24,788.71
2018,6,27,13,15,954.0,108.5,5.7,20.35,1003.5,1027.15,778.97
2018,6,27,13,30,952.0,107.0,5.8,20.1,988.0,1006.58,766.81
2018,6,27,13,45,949.0,105.5,5.85,19.85,965.5,981.67,751.27
2018,6,27,14,0,946.0,104.0,5.9,19.6,943.0,953.51,733.38
2018,6,27,14,15,940.5,102.0,5.9,19.25,913.5,919.56,711.28
2018,6,27,14,30,935.0,100.0,5.9,18.9,884.0,882.78,687.0
2018,6,27,14,45,928.0,97.5,5.95,18.55,848.5,841.65,659.58
2018,6,27,15,0,921.0,95.0,6.0,18.2,813.0,798.18,630.1
2018,6,27,15,15,910.5,93.5,6.0,18.2,772.5,751.06,596.52
2018,6,27,15,30,900.0,92.0,6.0,18.2,732.0,702.32,560.77
2018,6,27,15,45,887.5,89.0,6.05,17.3,687.0,649.46,521.5
2018,6,27,16,0,875.0,86.0,6.1,16.4,642.0,595.68,480.17
2018,6,27,16,15,859.0,83.0,6.05,15.85,593.5,539.39,434.6
2018,6,27,16,30,843.0,80.0,6.0,15.3,545.0,483.05,387.56
2018,6,27,16,45,821.0,76.5,6.0,14.7,494.5,422.95,336.19
2018,6,27,17,0,799.0,73.0,6.0,14.1,444.0,364.64,284.74
2018,6,27,17,15,768.0,69.5,5.9,13.6,392.0,305.02,231.03
2018,6,27,17,30,737.0,66.0,5.8,13.1,340.0,248.17,179.14
2018,6,27,17,45,693.0,62.0,5.75,12.55,289.0,191.37,128.54
2018,6,27,18,0,649.0,58.0,5.7,12.0,238.0,137.09,82.73
2018,6,27,18,15,583.5,52.5,5.55,11.5,190.0,86.85,46.77
2018,6,27,18,30,518.0,47.0,5.4,11.0,142.0,44.32,26.28
2018,6,27,18,45,416.0,39.0,5.2,10.55,101.0,30.4,21.18
2018,6,27,19,0,314.0,31.0,5.0,10.1,60.0,25.3,15.16
2018,6,27,19,15,185.0,19.5,4.9,9.9,34.0,16.32,0.0
2018,6,27,19,30,56.0,8.0,4.8,9.7,8.0,7.63,0.0
2018,6,27,19,45,28.0,4.0,4.65,9.45,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.5,3.5,8.95,7.5,0.0,0.0
2018,6,28,5,0,69.0,13.0,3.6,9.2,15.0,12.39,0.0
2018,6,28,5,15,188.0,26.5,3.6,9.75,45.0,20.96,8.27
2018,6,28,5,30,307.0,40.0,3.6,10.3,75.0,32.62,22.68
2018,6,28,5,45,400.5,48.0,3.65,10.8,117.0,37.31,27.63
2018,6,28,6,0,494.0,56.0,3.7,11.3,159.0,68.73,39.05
2018,6,28,6,15,555.5,62.0,3.65,11.9,207.0,111.97,66.32
2018,6,28,6,30,617.0,68.0,3.6,12.5,255.0,162.42,105.81
2018,6,28,6,45,660.0,72.5,3.55,13.1,305.5,214.35,150.76
2018,6,28,7,0,703.0,77.0,3.5,13.7,356.0,270.84,200.81
2018,6,28,7,15,735.0,81.0,3.45,14.2,407.5,329.11,252.53
2018,6,28,7,30,767.0,85.0,3.4,14.7,459.0,388.29,303.99
2018,6,28,7,45,791.5,87.5,3.35,15.25,509.0,445.12,352.23
2018,6,28,8,0,816.0,90.0,3.3,15.8,559.0,503.31,399.95
2018,6,28,8,15,834.0,92.5,3.3,16.35,606.5,558.94,444.23
2018,6,28,8,30,852.0,95.0,3.3,16.9,654.0,613.98,486.62
2018,6,28,8,45,866.5,96.5,3.3,17.45,697.5,665.76,525.27
2018,6,28,9,0,881.0,98.0,3.3,18.0,741.0,716.7,561.88
2018,6,28,9,15,891.5,99.5,3.35,18.5,780.0,763.59,593.32
2018,6,28,9,30,902.0,101.0,3.4,19.0,819.0,808.79,623.12
2018,6,28,9,45,909.5,102.0,3.4,19.5,852.0,849.12,648.85
2018,6,28,10,0,917.0,103.0,3.4,20.0,885.0,887.09,672.64
2018,6,28,10,15,923.0,104.0,3.5,20.4,912.5,921.19,694.4
2018,6,28,10,30,929.0,105.0,3.6,20.8,940.0,952.47,714.15
2018,6,28,10,45,933.0,106.0,3.7,21.2,960.5,978.9,730.58
2018,6,28,11,0,937.0,107.0,3.8,21.6,981.0,1002.12,744.87
2018,6,28,11,15,939.5,106.5,3.9,21.85,994.0,1019.07,755.44
2018,6,28,11,30,942.0,106.0,4.0,22.1,1007.0,1032.57,763.84
2018,6,28,11,45,942.5,106.5,4.1,22.35,1013.0,1041.58,769.37
2018,6,28,12,0,943.0,107.0,4.2,22.6,1019.0,1047.01,772.65
2018,6,28,12,15,945.5,105.0,4.3,22.75,1018.5,1048.35,773.66
2018,6,28,12,30,948.0,103.0,4.4,22.9,1018.0,1046.09,772.41
2018,6,28,12,45,949.5,101.0,4.45,23.0,1011.0,1039.21,768.06
2018,6,28,13,0,951.0,99.0,4.5,23.1,1004.0,1028.69,761.41
2018,6,28,13,15,948.0,98.5,4.6,23.05,988.0,1011.75,751.66
2018,6,28,13,30,945.0,98.0,4.7,23.0,972.0,991.37,739.62
2018,6,28,13,45,940.0,97.5,4.8,22.95,949.5,965.82,724.02
2018,6,28,14,0,935.0,97.0,4.9,22.9,927.0,937.13,706.18
2018,6,28,14,15,929.0,96.0,4.95,22.65,898.0,904.1,685.4
2018,6,28,14,30,923.0,95.0,5.0,22.4,869.0,868.3,662.51
2018,6,28,14,45,914.5,94.0,5.1,22.15,834.0,827.94,636.41
2018,6,28,15,0,906.0,93.0,5.2,21.9,799.0,785.37,608.35
2018,6,28,15,15,895.5,91.5,5.2,21.9,759.0,738.89,576.0
2018,6,28,15,30,885.0,90.0,5.2,21.9,719.0,690.82,541.61
2018,6,28,15,45,872.0,88.0,5.3,20.95,675.0,639.35,504.53
2018,6,28,16,0,859.0,86.0,5.4,20.0,631.0,587.03,465.41
2018,6,28,16,15,841.5,83.5,5.45,19.35,583.5,531.24,421.5
2018,6,28,16,30,824.0,81.0,5.5,18.7,536.0,475.02,375.74
2018,6,28,16,45,800.5,78.0,5.55,18.05,486.0,416.38,326.54
2018,6,28,17,0,777.0,75.0,5.6,17.4,436.0,359.11,276.91
2018,6,28,17,15,746.0,71.5,5.6,16.65,385.0,300.69,225.34
2018,6,28,17,30,715.0,68.0,5.6,15.9,334.0,245.06,175.45
2018,6,28,17,45,671.5,63.5,5.6,15.1,284.0,189.12,126.33
2018,6,28,18,0,628.0,59.0,5.6,14.3,234.0,135.61,81.68
2018,6,28,18,15,563.0,53.5,5.45,13.7,186.5,86.58,46.82
2018,6,28,18,30,498.0,48.0,5.3,13.1,139.0,45.21,26.82
2018,6,28,18,45,397.0,39.5,5.2,12.45,98.5,30.84,21.38
2018,6,28,19,0,296.0,31.0,5.1,11.8,58.0,25.28,15.03
2018,6,28,19,15,173.0,19.5,5.0,11.45,33.0,16.32,0.0
2018,6,28,19,30,50.0,8.0,4.9,11.1,8.0,7.63,0.0
2018,6,28,19,45,25.0,4.0,4.8,10.8,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,29,4,45,58.0,6.5,2.3,8.85,8.0,0.0,0.0
2018,6,29,5,0,116.0,13.0,2.5,9.2,16.0,12.39,0.0
2018,6,29,5,15,255.0,23.0,2.65,9.8,47.0,18.64,6.41
2018,6,29,5,30,394.0,33.0,2.8,10.4,78.0,25.99,16.91
2018,6,29,5,45,481.5,40.0,2.9,11.05,121.5,30.21,21.29
2018,6,29,6,0,569.0,47.0,3.0,11.7,165.0,63.7,32.74
2018,6,29,6,15,625.5,51.5,2.95,12.6,213.5,111.65,62.89
2018,6,29,6,30,682.0,56.0,2.9,13.5,262.0,163.62,103.48
2018,6,29,6,45,721.0,59.5,2.8,14.4,313.0,217.13,149.79
2018,6,29,7,0,760.0,63.0,2.7,15.3,364.0,274.72,200.65
2018,6,29,7,15,788.0,66.0,2.7,16.4,415.0,331.92,251.01
2018,6,29,7,30,816.0,69.0,2.7,17.5,466.0,392.61,302.77
2018,6,29,7,45,837.0,71.0,2.65,18.65,515.5,449.57,349.82
2018,6,29,8,0,858.0,73.0,2.6,19.8,565.0,507.41,395.62
2018,6,29,8,15,874.0,75.0,2.7,20.7,612.5,563.08,438.78
2018,6,29,8,30,890.0,77.0,2.8,21.6,660.0,618.55,480.26
2018,6,29,8,45,903.0,78.5,2.85,22.5,704.0,671.09,518.03
2018,6,29,9,0,916.0,80.0,2.9,23.4,748.0,722.6,552.82
2018,6,29,9,15,923.5,83.0,3.0,24.2,787.0,770.26,583.45
2018,6,29,9,30,931.0,86.0,3.1,25.0,826.0,815.92,612.21
2018,6,29,9,45,935.5,88.5,3.2,25.75,859.0,856.41,637.16
2018,6,29,10,0,940.0,91.0,3.3,26.5,892.0,894.27,660.06
2018,6,29,10,15,944.5,92.5,3.35,27.05,919.0,928.3,680.41
2018,6,29,10,30,949.0,94.0,3.4,27.6,946.0,959.36,698.64
2018,6,29,10,45,952.5,94.5,3.5,28.2,966.5,985.35,713.68
2018,6,29,11,0,956.0,95.0,3.6,28.8,987.0,1008.05,726.57
2018,6,29,11,15,958.5,95.5,3.75,29.1,1000.5,1026.37,737.88
2018,6,29,11,30,961.0,96.0,3.9,29.4,1014.0,1041.17,747.01
2018,6,29,11,45,962.0,96.0,4.05,29.7,1020.5,1050.39,752.65
2018,6,29,12,0,963.0,96.0,4.2,30.0,1027.0,1055.98,756.07
2018,6,29,12,15,961.5,97.5,4.3,30.05,1026.0,1056.92,757.09
2018,6,29,12,30,960.0,99.0,4.4,30.1,1025.0,1054.21,755.88
2018,6,29,12,45,956.5,100.0,4.55,30.2,1016.0,1045.38,750.99
2018,6,29,13,0,953.0,101.0,4.7,30.3,1007.0,1032.99,743.92
2018,6,29,13,15,949.5,100.0,4.8,30.2,990.5,1015.08,733.94
2018,6,29,13,30,946.0,99.0,4.9,30.1,974.0,993.74,721.71
2018,6,29,13,45,942.0,98.0,5.0,30.0,951.5,968.61,706.93
2018,6,29,14,0,938.0,97.0,5.1,29.9,929.0,940.3,689.92
2018,6,29,14,15,932.5,95.5,5.15,29.65,900.0,907.13,669.6
2018,6,29,14,30,927.0,94.0,5.2,29.4,871.0,871.16,647.2
2018,6,29,14,45,919.5,92.5,5.25,29.15,836.5,830.97,621.64
2018,6,29,15,0,912.0,91.0,5.3,28.9,802.0,788.49,594.18
2018,6,29,15,15,901.5,89.0,5.3,28.9,761.5,741.27,562.22
2018,6,29,15,30,891.0,87.0,5.3,28.9,721.0,692.46,528.39
2018,6,29,15,45,878.5,84.5,5.3,28.05,676.5,640.54,491.57
2018,6,29,16,0,866.0,82.0,5.3,27.2,632.0,587.72,452.82
2018,6,29,16,15,850.0,79.5,5.3,26.55,585.0,532.39,410.46
2018,6,29,16,30,834.0,77.0,5.3,25.9,538.0,477.02,366.61
2018,6,29,16,45,812.0,74.0,5.25,25.3,488.0,417.87,318.27
2018,6,29,17,0,790.0,71.0,5.2,24.7,438.0,360.53,269.86
2018,6,29,17,15,760.5,67.5,5.15,23.85,387.0,301.84,219.57
2018,6,29,17,30,731.0,64.0,5.1,23.0,336.0,245.76,170.65
2018,6,29,17,45,689.5,60.0,5.05,22.15,286.0,189.74,122.65
2018,6,29,18,0,648.0,56.0,5.0,21.3,236.0,138.23,80.7
2018,6,29,18,15,587.0,50.0,4.85,20.3,188.5,85.66,43.83
2018,6,29,18,30,526.0,44.0,4.7,19.3,141.0,42.46,23.28
2018,6,29,18,45,429.5,37.0,4.55,18.35,100.5,28.57,18.88
2018,6,29,19,0,333.0,30.0,4.4,17.4,60.0,24.33,13.85
2018,6,29,19,15,198.5,19.0,4.35,16.85,34.0,15.82,0.0
2018,6,29,19,30,64.0,8.0,4.3,16.3,8.0,7.63,0.0
2018,6,29,19,45,32.0,4.0,4.25,15.7,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,45,72.0,6.0,1.25,13.25,8.0,0.0,0.0
2018,6,30,5,0,144.0,12.0,1.2,13.6,16.0,11.44,0.0
2018,6,30,5,15,292.5,21.0,1.3,14.4,48.0,16.8,4.7
2018,6,30,5,30,441.0,30.0,1.4,15.2,80.0,23.32,14.24
2018,6,30,5,45,524.5,36.5,1.55,16.05,124.0,29.75,20.43
2018,6,30,6,0,608.0,43.0,1.7,16.9,168.0,63.75,31.23
2018,6,30,6,15,661.5,47.0,1.7,17.65,217.0,110.58,59.23
2018,6,30,6,30,715.0,51.0,1.7,18.4,266.0,163.66,99.9
2018,6,30,6,45,751.5,54.5,1.75,19.15,317.5,218.49,146.56
2018,6,30,7,0,788.0,58.0,1.8,19.9,369.0,277.09,197.48
2018,6,30,7,15,814.0,60.5,1.8,20.8,420.0,336.27,248.54
2018,6,30,7,30,840.0,63.0,1.8,21.7,471.0,395.56,298.29
2018,6,30,7,45,859.5,65.5,1.85,22.6,521.0,453.61,345.56
2018,6,30,8,0,879.0,68.0,1.9,23.5,571.0,512.38,391.53
2018,6,30,8,15,893.5,70.0,2.0,24.35,618.5,568.3,433.97
2018,6,30,8,30,908.0,72.0,2.1,25.2,666.0,623.84,474.61
2018,6,30,8,45,919.0,73.5,2.15,26.05,709.0,675.95,511.17
2018,6,30,9,0,930.0,75.0,2.2,26.9,752.0,726.81,544.47
2018,6,30,9,15,937.5,76.5,2.3,27.7,790.5,773.58,573.7
2018,6,30,9,30,945.0,78.0,2.4,28.5,829.0,818.31,601.11
2018,6,30,9,45,950.5,80.0,2.5,29.3,862.5,859.68,625.89
2018,6,30,10,0,956.0,82.0,2.6,30.1,896.0,898.43,648.66
2018,6,30,10,15,961.0,83.0,2.65,30.7,923.5,932.94,668.57
2018,6,30,10,30,966.0,84.0,2.7,31.3,951.0,964.45,686.41
2018,6,30,10,45,970.0,84.5,2.8,31.85,972.0,991.36,701.81
2018,6,30,11,0,974.0,85.0,2.9,32.4,993.0,1014.95,715.1
2018,6,30,11,15,975.5,86.0,2.95,32.75,1006.5,1033.17,725.22
2018,6,30,11,30,977.0,87.0,3.0,33.1,1020.0,1047.78,733.17
2018,6,30,11,45,977.5,87.0,3.1,33.4,1026.0,1056.71,738.29
2018,6,30,12,0,978.0,87.0,3.2,33.7,1032.0,1061.93,741.24
2018,6,30,12,15,974.5,89.0,3.3,33.8,1030.0,1061.47,741.4
2018,6,30,12,30,971.0,91.0,3.4,33.9,1028.0,1057.3,739.39
2018,6,30,12,45,965.5,93.5,3.45,34.05,1018.5,1048.0,733.76
2018,6,30,13,0,960.0,96.0,3.5,34.2,1009.0,1035.12,726.01
2018,6,30,13,15,957.0,96.0,3.55,34.2,993.5,1018.63,716.53
2018,6,30,13,30,954.0,96.0,3.6,34.2,978.0,998.67,704.92
2018,6,30,13,45,949.5,95.5,3.65,34.2,955.5,973.44,689.97
2018,6,30,14,0,945.0,95.0,3.7,34.2,933.0,945.03,672.97
2018,6,30,14,15,939.5,93.5,3.75,34.1,904.0,911.69,652.97
2018,6,30,14,30,934.0,92.0,3.8,34.0,875.0,875.52,630.98
2018,6,30,14,45,926.0,90.5,3.8,33.85,840.0,834.7,605.59
2018,6,30,15,0,918.0,89.0,3.8,33.7,805.0,791.61,578.42
2018,6,30,15,15,908.0,87.5,3.8,33.7,765.0,745.02,548.22
2018,6,30,15,30,898.0,86.0,3.8,33.7,725.0,696.77,516.23
2018,6,30,15,45,884.0,84.0,3.95,33.05,680.0,644.09,480.33
2018,6,30,16,0,870.0,82.0,4.1,32.4,635.0,590.62,442.52
2018,6,30,16,15,850.0,81.0,4.25,31.65,586.5,534.44,401.41
2018,6,30,16,30,830.0,80.0,4.4,30.9,538.0,478.05,358.54
2018,6,30,16,45,803.5,77.5,4.55,30.2,487.0,418.27,311.52
2018,6,30,17,0,777.0,75.0,4.7,29.5,436.0,360.18,264.23
2018,6,30,17,15,739.5,72.5,4.9,28.25,383.5,300.65,215.21
2018,6,30,17,30,702.0,70.0,5.1,27.0,331.0,244.63,168.04
2018,6,30,17,45,650.0,66.0,5.25,25.7,279.5,186.03,119.59
2018,6,30,18,0,598.0,62.0,5.4,24.4,228.0,135.04,79.27
2018,6,30,18,15,527.0,56.0,5.4,23.1,181.0,86.74,46.35
2018,6,30,18,30,456.0,50.0,5.4,21.8,134.0,46.85,27.3
2018,6,30,18,45,355.0,40.0,5.4,20.45,93.5,31.26,20.96
2018,6,30,19,0,254.0,30.0,5.4,19.1,53.0,24.27,13.66
2018,6,30,19,15,149.0,18.5,5.3,18.45,30.0,14.71,0.0
2018,6,30,19,30,44.0,7.0,5.2,17.8,7.0,6.67,0.0
2018,6,30,19,45,22.0,3.5,5.15,17.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.0,16.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,4.1,11.55,6.0,0.0,0.0
2018,7,1,5,0,70.0,10.0,4.1,11.7,12.0,9.53,0.0
2018,7,1,5,15,171.0,23.5,4.2,12.3,39.5,18.54,5.4
2018,7,1,5,30,272.0,37.0,4.3,12.9,67.0,28.76,18.98
2018,7,1,5,45,352.5,48.0,4.4,13.45,107.5,37.48,27.42
2018,7,1,6,0,433.0,59.0,4.5,14.0,148.0,67.24,39.63
2018,7,1,6,15,492.5,67.5,4.55,14.6,194.5,108.78,65.81
2018,7,1,6,30,552.0,76.0,4.6,15.2,241.0,157.39,103.38
2018,7,1,6,45,596.5,82.0,4.65,15.8,290.5,207.24,145.82
2018,7,1,7,0,641.0,88.0,4.7,16.4,340.0,261.95,193.63
2018,7,1,7,15,673.5,93.5,4.65,17.05,390.5,316.74,241.79
2018,7,1,7,30,706.0,99.0,4.6,17.7,441.0,374.47,291.47
2018,7,1,7,45,731.5,102.5,4.55,18.35,490.0,429.81,338.07
2018,7,1,8,0,757.0,106.0,4.5,19.0,539.0,487.71,385.19
2018,7,1,8,15,776.5,109.5,4.5,19.6,586.0,542.32,428.52
2018,7,1,8,30,796.0,113.0,4.5,20.2,633.0,597.3,470.78
2018,7,1,8,45,811.5,115.5,4.5,20.8,676.5,648.78,509.16
2018,7,1,9,0,827.0,118.0,4.5,21.4,720.0,699.67,546.01
2018,7,1,9,15,845.0,117.5,4.55,21.9,761.0,745.83,577.96
2018,7,1,9,30,863.0,117.0,4.6,22.4,802.0,793.24,609.65
2018,7,1,9,45,881.0,114.0,4.6,22.95,838.5,836.94,637.84
2018,7,1,10,0,899.0,111.0,4.6,23.5,875.0,879.07,664.55
2018,7,1,10,15,904.5,112.5,4.7,23.85,902.5,912.84,686.44
2018,7,1,10,30,910.0,114.0,4.8,24.2,930.0,943.82,706.37
2018,7,1,10,45,913.0,117.0,4.9,24.6,951.5,971.02,723.55
2018,7,1,11,0,916.0,120.0,5.0,25.0,973.0,995.02,738.58
2018,7,1,11,15,917.0,121.0,5.1,25.2,986.0,1011.82,749.41
2018,7,1,11,30,918.0,122.0,5.2,25.4,999.0,1025.2,758.07
2018,7,1,11,45,916.5,124.0,5.3,25.6,1004.5,1033.64,763.54
2018,7,1,12,0,915.0,126.0,5.4,25.8,1010.0,1038.57,766.78
2018,7,1,12,15,909.5,129.5,5.5,25.75,1007.5,1037.5,766.91
2018,7,1,12,30,904.0,133.0,5.6,25.7,1005.0,1032.98,764.84
2018,7,1,12,45,896.0,137.0,5.75,25.7,995.0,1023.09,759.45
2018,7,1,13,0,888.0,141.0,5.9,25.7,985.0,1009.93,751.88
2018,7,1,13,15,883.5,140.5,5.95,25.45,969.0,992.59,741.63
2018,7,1,13,30,879.0,140.0,6.0,25.2,953.0,972.1,729.22
2018,7,1,13,45,872.0,140.0,6.05,24.95,930.0,946.72,713.43
2018,7,1,14,0,865.0,140.0,6.1,24.7,907.0,918.51,695.62
2018,7,1,14,15,857.5,138.0,6.15,24.4,878.0,885.26,674.3
2018,7,1,14,30,850.0,136.0,6.2,24.1,849.0,849.55,651.04
2018,7,1,14,45,840.0,134.0,6.2,23.75,814.0,813.63,627.35
2018,7,1,15,0,830.0,132.0,6.2,23.4,779.0,771.14,598.65
2018,7,1,15,15,817.5,129.0,6.2,23.4,739.0,724.17,565.38
2018,7,1,15,30,805.0,126.0,6.2,23.4,699.0,675.99,529.27
2018,7,1,15,45,789.5,122.5,6.05,22.55,655.0,624.46,491.16
2018,7,1,16,0,774.0,119.0,5.9,21.7,611.0,572.5,451.67
2018,7,1,16,15,752.0,115.5,5.85,21.1,563.0,516.94,408.02
2018,7,1,16,30,730.0,112.0,5.8,20.5,515.0,461.09,362.89
2018,7,1,16,45,701.5,107.5,5.7,19.9,465.0,403.37,314.99
2018,7,1,17,0,673.0,103.0,5.6,19.3,415.0,347.73,267.55
2018,7,1,17,15,635.0,97.5,5.5,18.6,364.5,290.54,218.23
2018,7,1,17,30,597.0,92.0,5.4,17.9,314.0,237.07,171.54
2018,7,1,17,45,546.5,84.5,5.35,17.25,264.5,183.29,125.61
2018,7,1,18,0,496.0,77.0,5.3,16.6,215.0,135.24,86.42
2018,7,1,18,15,429.0,67.5,5.15,15.95,169.5,89.99,54.14
2018,7,1,18,30,362.0,58.0,5.0,15.3,124.0,51.45,33.02
2018,7,1,18,45,274.5,44.5,4.85,14.7,86.0,34.21,24.09
2018,7,1,19,0,187.0,31.0,4.7,14.1,48.0,24.24,13.99
2018,7,1,19,15,107.5,18.0,4.65,13.7,26.5,14.28,0.0
2018,7,1,19,30,28.0,5.0,4.6,13.3,5.0,4.77,0.0
2018,7,1,19,45,14.0,2.5,4.55,12.9,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.25,10.8,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.4,11.0,8.0,6.67,0.0
2018,7,2,5,15,101.0,21.5,2.5,11.45,31.0,16.87,3.99
2018,7,2,5,30,167.0,36.0,2.6,11.9,54.0,27.87,18.29
2018,7,2,5,45,235.5,52.0,2.7,12.35,92.0,39.62,29.44
2018,7,2,6,0,304.0,68.0,2.8,12.8,130.0,67.66,43.87
2018,7,2,6,15,361.0,81.5,2.8,13.3,175.0,105.93,69.34
2018,7,2,6,30,418.0,95.0,2.8,13.8,220.0,150.95,104.16
2018,7,2,6,45,464.5,105.5,2.85,14.3,268.0,197.65,143.17
2018,7,2,7,0,511.0,116.0,2.9,14.8,316.0,249.52,187.52
2018,7,2,7,15,548.5,124.0,2.9,15.35,365.5,302.89,233.33
2018,7,2,7,30,586.0,132.0,2.9,15.9,415.0,358.17,280.01
2018,7,2,7,45,618.5,138.0,2.9,16.45,465.0,412.75,325.19
2018,7,2,8,0,651.0,144.0,2.9,17.0,515.0,469.88,371.14
2018,7,2,8,15,675.5,148.0,2.9,17.6,562.0,522.91,412.62
2018,7,2,8,30,700.0,152.0,2.9,18.2,609.0,577.02,453.68
2018,7,2,8,45,722.0,154.5,2.95,18.8,653.5,628.81,492.04
2018,7,2,9,0,744.0,157.0,3.0,19.4,698.0,680.82,529.53
2018,7,2,9,15,734.5,171.5,3.05,19.85,729.5,721.41,557.62
2018,7,2,9,30,725.0,186.0,3.1,20.3,761.0,759.17,583.09
2018,7,2,9,45,706.5,205.5,3.15,20.8,785.5,791.62,603.95
2018,7,2,10,0,688.0,225.0,3.2,21.3,810.0,820.47,621.93
2018,7,2,10,15,700.5,227.0,3.3,21.7,839.0,855.88,645.58
2018,7,2,10,30,713.0,229.0,3.4,22.1,868.0,889.5,667.28
2018,7,2,10,45,724.0,229.0,3.5,22.5,890.5,917.74,685.09
2018,7,2,11,0,735.0,229.0,3.6,22.9,913.0,943.68,701.35
2018,7,2,11,15,742.0,228.5,3.7,23.25,928.0,962.78,713.15
2018,7,2,11,30,749.0,228.0,3.8,23.6,943.0,979.12,723.2
2018,7,2,11,45,753.5,226.5,3.9,23.9,950.0,989.1,729.25
2018,7,2,12,0,758.0,225.0,4.0,24.2,957.0,996.06,733.41
