Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,15,758.5,224.5,4.15,24.3,956.5,996.96,734.54
2018,7,2,12,30,759.0,224.0,4.3,24.4,956.0,994.73,733.71
2018,7,2,12,45,757.5,223.0,4.45,24.5,948.5,986.92,729.24
2018,7,2,13,0,756.0,222.0,4.6,24.6,941.0,976.05,723.05
2018,7,2,13,15,750.5,219.5,4.75,24.4,923.5,956.84,712.35
2018,7,2,13,30,745.0,217.0,4.9,24.2,906.0,934.86,699.7
2018,7,2,13,45,736.5,215.0,5.05,24.0,882.5,907.98,683.54
2018,7,2,14,0,728.0,213.0,5.2,23.8,859.0,878.74,665.55
2018,7,2,14,15,718.5,210.5,5.3,23.35,830.5,845.94,645.22
2018,7,2,14,30,709.0,208.0,5.4,22.9,802.0,811.21,622.95
2018,7,2,14,45,697.0,203.5,5.5,22.45,767.5,770.76,595.75
2018,7,2,15,0,685.0,199.0,5.6,22.0,733.0,728.98,567.0
2018,7,2,15,15,670.0,194.0,5.6,22.0,694.0,683.44,533.51
2018,7,2,15,30,655.0,189.0,5.6,22.0,655.0,637.28,499.0
2018,7,2,15,45,637.0,182.5,5.75,20.7,612.0,587.42,463.76
2018,7,2,16,0,619.0,176.0,5.9,19.4,569.0,537.75,427.36
2018,7,2,16,15,597.5,167.5,5.8,18.75,523.0,484.75,385.73
2018,7,2,16,30,576.0,159.0,5.7,18.1,477.0,432.84,343.88
2018,7,2,16,45,549.5,149.0,5.65,17.45,429.5,376.63,297.68
2018,7,2,17,0,523.0,139.0,5.6,16.8,382.0,324.76,253.86
2018,7,2,17,15,491.0,127.5,5.5,16.2,334.5,272.16,208.7
2018,7,2,17,30,459.0,116.0,5.4,15.6,287.0,222.8,165.86
2018,7,2,17,45,419.0,103.5,5.3,14.95,241.5,174.41,124.52
2018,7,2,18,0,379.0,91.0,5.2,14.3,196.0,130.57,88.46
2018,7,2,18,15,328.0,75.5,5.05,13.85,153.5,88.01,56.74
2018,7,2,18,30,277.0,60.0,4.9,13.4,111.0,51.63,34.46
2018,7,2,18,45,213.0,45.0,4.75,12.9,77.0,34.54,24.57
2018,7,2,19,0,149.0,30.0,4.6,12.4,43.0,23.4,13.41
2018,7,2,19,15,85.0,17.0,4.55,12.1,23.5,13.44,0.0
2018,7,2,19,30,21.0,4.0,4.5,11.8,4.0,3.81,0.0
2018,7,2,19,45,10.5,2.0,4.45,11.5,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,3,4,45,32.5,6.0,2.8,9.6,6.5,0.0,0.0
2018,7,3,5,0,65.0,12.0,3.0,9.9,13.0,11.44,0.0
2018,7,3,5,15,179.5,25.0,3.05,10.4,41.5,19.83,5.1
2018,7,3,5,30,294.0,38.0,3.1,10.9,70.0,31.07,21.06
2018,7,3,5,45,386.5,47.0,3.15,11.35,111.5,36.76,27.01
2018,7,3,6,0,479.0,56.0,3.2,11.8,153.0,65.55,37.7
2018,7,3,6,15,540.0,63.0,3.15,12.3,201.0,108.52,64.22
2018,7,3,6,30,601.0,70.0,3.1,12.8,249.0,158.71,103.06
2018,7,3,6,45,643.5,76.0,3.0,13.3,299.5,210.91,147.93
2018,7,3,7,0,686.0,82.0,2.9,13.8,350.0,267.71,197.95
2018,7,3,7,15,719.0,86.0,2.9,14.45,401.5,323.77,247.5
2018,7,3,7,30,752.0,90.0,2.9,15.1,453.0,384.24,299.58
2018,7,3,7,45,777.0,93.0,2.9,15.75,503.0,441.09,347.5
2018,7,3,8,0,802.0,96.0,2.9,16.4,553.0,499.41,394.98
2018,7,3,8,15,822.0,98.5,2.9,17.0,601.0,555.63,439.35
2018,7,3,8,30,842.0,101.0,2.9,17.6,649.0,612.18,482.47
2018,7,3,8,45,858.5,102.0,2.9,18.25,693.5,663.67,520.45
2018,7,3,9,0,875.0,103.0,2.9,18.9,738.0,715.38,557.39
2018,7,3,9,15,874.5,110.5,2.95,19.4,774.0,760.08,587.0
2018,7,3,9,30,874.0,118.0,3.0,19.9,810.0,802.22,614.41
2018,7,3,9,45,867.5,128.0,3.05,20.45,839.5,839.22,637.8
2018,7,3,10,0,861.0,138.0,3.1,21.0,869.0,872.94,658.72
2018,7,3,10,15,871.5,137.5,3.25,21.4,898.0,908.14,681.51
2018,7,3,10,30,882.0,137.0,3.4,21.8,927.0,940.91,702.54
2018,7,3,10,45,891.0,135.5,3.5,22.25,949.5,968.71,719.68
2018,7,3,11,0,900.0,134.0,3.6,22.7,972.0,993.65,734.9
2018,7,3,11,15,905.0,133.5,3.75,22.95,986.5,1012.68,747.14
2018,7,3,11,30,910.0,133.0,3.9,23.2,1001.0,1028.45,757.33
2018,7,3,11,45,914.0,132.0,4.05,23.4,1009.0,1039.4,764.57
2018,7,3,12,0,918.0,131.0,4.2,23.6,1017.0,1046.92,769.67
2018,7,3,12,15,912.5,134.5,4.35,23.7,1014.5,1045.93,769.57
2018,7,3,12,30,907.0,138.0,4.5,23.8,1012.0,1041.46,767.31
2018,7,3,12,45,898.0,141.5,4.6,23.85,1001.0,1030.14,760.72
2018,7,3,13,0,889.0,145.0,4.7,23.9,990.0,1015.56,752.12
2018,7,3,13,15,886.5,144.0,4.8,23.85,975.0,999.71,743.01
2018,7,3,13,30,884.0,143.0,4.9,23.8,960.0,980.61,731.7
2018,7,3,13,45,881.0,140.0,5.0,23.7,938.0,955.95,716.71
2018,7,3,14,0,878.0,137.0,5.1,23.6,916.0,928.23,699.54
2018,7,3,14,15,872.5,134.0,5.15,23.4,887.0,895.41,678.66
2018,7,3,14,30,867.0,131.0,5.2,23.2,858.0,859.95,655.76
2018,7,3,14,45,859.0,128.5,5.3,22.95,823.5,820.49,630.19
2018,7,3,15,0,851.0,126.0,5.4,22.7,789.0,782.23,605.13
2018,7,3,15,15,838.5,123.0,5.4,22.7,748.5,734.44,571.78
2018,7,3,15,30,826.0,120.0,5.4,22.7,708.0,685.36,535.51
2018,7,3,15,45,812.5,116.0,5.3,21.95,664.0,633.64,497.46
2018,7,3,16,0,799.0,112.0,5.2,21.2,620.0,581.26,457.82
2018,7,3,16,15,783.0,107.5,5.15,20.75,573.5,526.65,414.88
2018,7,3,16,30,767.0,103.0,5.1,20.3,527.0,472.16,370.73
2018,7,3,16,45,744.0,98.0,5.0,19.8,477.5,414.58,322.86
2018,7,3,17,0,721.0,93.0,4.9,19.3,428.0,356.83,273.57
2018,7,3,17,15,688.0,88.0,4.8,18.7,377.5,298.97,223.39
2018,7,3,17,30,655.0,83.0,4.7,18.1,327.0,244.2,175.17
2018,7,3,17,45,610.0,76.5,4.65,17.5,277.0,189.02,127.56
2018,7,3,18,0,565.0,70.0,4.6,16.9,227.0,138.84,86.23
2018,7,3,18,15,499.5,62.5,4.45,16.25,180.5,91.37,52.44
2018,7,3,18,30,434.0,55.0,4.3,15.6,134.0,51.77,32.07
2018,7,3,18,45,339.0,44.0,4.1,14.95,94.5,35.1,24.84
2018,7,3,19,0,244.0,33.0,3.9,14.3,55.0,25.94,15.3
2018,7,3,19,15,138.5,19.5,3.85,13.9,30.5,15.55,0.0
2018,7,3,19,30,33.0,6.0,3.8,13.5,6.0,5.72,0.0
2018,7,3,19,45,16.5,3.0,3.75,13.05,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,4,45,36.5,6.0,2.85,9.1,6.5,0.0,0.0
2018,7,4,5,0,73.0,12.0,3.1,9.4,13.0,11.44,0.0
2018,7,4,5,15,195.5,24.0,3.3,9.95,41.5,19.04,3.98
2018,7,4,5,30,318.0,36.0,3.5,10.5,70.0,29.2,19.43
2018,7,4,5,45,361.5,40.5,3.65,11.0,98.0,30.8,21.74
2018,7,4,6,0,405.0,45.0,3.8,11.5,126.0,52.09,28.41
2018,7,4,6,15,202.5,47.0,3.8,12.05,87.5,59.97,37.34
2018,7,4,6,30,0.0,49.0,3.8,12.6,49.0,45.53,33.62
2018,7,4,6,45,1.0,75.0,3.8,13.1,75.5,69.8,54.22
2018,7,4,7,0,2.0,101.0,3.8,13.6,102.0,93.95,74.35
2018,7,4,7,15,47.0,141.0,3.75,14.1,163.5,145.95,116.51
2018,7,4,7,30,92.0,181.0,3.7,14.6,225.0,203.49,163.02
2018,7,4,7,45,190.0,198.0,3.7,15.15,302.0,270.82,216.93
2018,7,4,8,0,288.0,215.0,3.7,15.7,379.0,349.55,279.69
2018,7,4,8,15,483.0,178.0,3.7,16.2,480.5,442.36,353.88
2018,7,4,8,30,678.0,141.0,3.7,16.7,582.0,552.35,440.3
2018,7,4,8,45,706.0,146.0,3.7,17.25,632.5,609.41,483.1
2018,7,4,9,0,734.0,151.0,3.7,17.8,683.0,667.34,525.65
2018,7,4,9,15,797.0,135.5,3.8,18.3,741.5,730.26,572.01
2018,7,4,9,30,860.0,120.0,3.9,18.8,800.0,793.06,615.09
2018,7,4,9,45,879.0,117.0,3.95,19.3,838.0,837.62,644.3
2018,7,4,10,0,898.0,114.0,4.0,19.8,876.0,880.69,672.21
2018,7,4,10,15,907.5,114.0,4.05,20.2,905.0,916.62,695.13
2018,7,4,10,30,917.0,114.0,4.1,20.6,934.0,949.98,716.15
2018,7,4,10,45,925.0,112.0,4.2,21.0,956.0,977.18,733.17
2018,7,4,11,0,933.0,110.0,4.3,21.4,978.0,1001.37,748.16
2018,7,4,11,15,938.0,109.5,4.45,21.6,993.0,1020.98,760.92
2018,7,4,11,30,943.0,109.0,4.6,21.8,1008.0,1037.22,772.07
2018,7,4,11,45,947.0,107.5,4.7,22.05,1015.5,1048.0,779.05
2018,7,4,12,0,951.0,106.0,4.8,22.3,1023.0,1055.23,783.78
2018,7,4,12,15,951.5,105.5,4.9,22.35,1022.5,1056.37,785.21
2018,7,4,12,30,952.0,105.0,5.0,22.4,1022.0,1053.88,784.33
2018,7,4,12,45,951.5,104.5,5.05,22.4,1014.5,1046.76,780.19
2018,7,4,13,0,951.0,104.0,5.1,22.4,1007.0,1036.02,773.73
2018,7,4,13,15,950.0,102.5,5.1,22.35,992.5,1020.21,763.68
2018,7,4,13,30,949.0,101.0,5.1,22.3,978.0,1000.88,751.33
2018,7,4,13,45,947.0,98.5,5.15,22.25,956.0,976.16,735.72
2018,7,4,14,0,945.0,96.0,5.2,22.2,934.0,948.12,717.8
2018,7,4,14,15,940.5,94.0,5.2,22.0,905.5,915.23,696.51
2018,7,4,14,30,936.0,92.0,5.2,21.8,877.0,879.42,673.07
2018,7,4,14,45,930.5,90.0,5.15,21.65,843.0,840.08,646.54
2018,7,4,15,0,925.0,88.0,5.1,21.5,809.0,798.25,618.05
2018,7,4,15,15,915.0,86.0,5.1,21.5,768.5,750.89,585.17
2018,7,4,15,30,905.0,84.0,5.1,21.5,728.0,701.84,550.62
2018,7,4,15,45,893.5,82.0,5.1,20.85,684.0,650.4,512.77
2018,7,4,16,0,882.0,80.0,5.1,20.2,640.0,597.9,472.9
2018,7,4,16,15,867.5,77.0,5.05,19.7,592.5,542.01,428.71
2018,7,4,16,30,853.0,74.0,5.0,19.2,545.0,485.89,382.9
2018,7,4,16,45,833.0,71.5,4.95,18.7,495.5,427.95,334.18
2018,7,4,17,0,813.0,69.0,4.9,18.2,446.0,369.6,283.64
2018,7,4,17,15,784.0,65.0,4.8,17.55,394.0,309.15,230.41
2018,7,4,17,30,755.0,61.0,4.7,16.9,342.0,251.21,178.53
2018,7,4,17,45,714.5,57.5,4.6,16.25,291.5,194.28,128.34
2018,7,4,18,0,674.0,54.0,4.5,15.6,241.0,141.71,84.25
2018,7,4,18,15,613.0,48.5,4.2,14.95,192.5,90.28,47.39
2018,7,4,18,30,552.0,43.0,3.9,14.3,144.0,43.42,23.47
2018,7,4,18,45,454.5,36.0,3.65,13.65,102.5,27.74,18.57
2018,7,4,19,0,357.0,29.0,3.4,13.0,61.0,23.44,13.35
2018,7,4,19,15,207.0,17.5,3.25,12.6,33.5,14.39,0.0
2018,7,4,19,30,57.0,6.0,3.1,12.2,6.0,5.72,0.0
2018,7,4,19,45,28.5,3.0,3.0,11.8,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,7,5,4,45,64.0,6.0,1.8,7.75,7.0,0.0,0.0
2018,7,5,5,0,128.0,12.0,2.0,8.2,14.0,11.44,0.0
2018,7,5,5,15,275.0,21.0,2.2,8.9,44.5,17.11,2.32
2018,7,5,5,30,422.0,30.0,2.4,9.6,75.0,23.62,14.67
2018,7,5,5,45,510.5,36.5,2.65,10.35,118.5,30.06,21.15
2018,7,5,6,0,599.0,43.0,2.9,11.1,162.0,60.24,30.62
2018,7,5,6,15,653.5,47.5,2.9,11.7,211.0,106.94,58.32
2018,7,5,6,30,708.0,52.0,2.9,12.3,260.0,160.04,99.6
2018,7,5,6,45,745.5,55.5,2.85,12.95,311.5,214.68,147.2
2018,7,5,7,0,783.0,59.0,2.8,13.6,363.0,273.23,199.58
2018,7,5,7,15,809.5,62.0,2.7,14.25,414.5,332.84,252.85
2018,7,5,7,30,836.0,65.0,2.6,14.9,466.0,392.68,305.01
2018,7,5,7,45,856.5,67.0,2.55,15.55,516.0,450.64,354.16
2018,7,5,8,0,877.0,69.0,2.5,16.2,566.0,509.43,402.11
2018,7,5,8,15,891.5,70.5,2.4,16.9,613.0,564.94,445.51
2018,7,5,8,30,906.0,72.0,2.3,17.6,660.0,620.1,486.85
2018,7,5,8,45,917.0,73.5,2.15,18.3,703.5,672.34,524.1
2018,7,5,9,0,928.0,75.0,2.0,19.0,747.0,723.36,557.78
2018,7,5,9,15,937.5,76.5,1.95,19.65,786.5,771.78,588.27
2018,7,5,9,30,947.0,78.0,1.9,20.3,826.0,818.34,616.78
2018,7,5,9,45,955.0,78.5,1.8,21.0,860.5,860.55,641.11
2018,7,5,10,0,963.0,79.0,1.7,21.7,895.0,900.32,663.2
2018,7,5,10,15,968.0,79.5,1.7,22.35,922.5,934.81,682.7
2018,7,5,10,30,973.0,80.0,1.7,23.0,950.0,966.28,700.05
2018,7,5,10,45,976.0,81.0,1.65,23.7,971.0,993.24,713.55
2018,7,5,11,0,979.0,82.0,1.6,24.4,992.0,1016.79,724.77
2018,7,5,11,15,980.5,82.0,1.65,24.9,1005.0,1034.35,734.26
2018,7,5,11,30,982.0,82.0,1.7,25.4,1018.0,1048.28,741.6
2018,7,5,11,45,983.0,82.5,1.75,25.9,1025.0,1058.52,746.77
2018,7,5,12,0,984.0,83.0,1.8,26.4,1032.0,1065.02,749.75
2018,7,5,12,15,980.0,86.0,1.95,26.7,1030.5,1065.34,751.05
2018,7,5,12,30,976.0,89.0,2.1,27.0,1029.0,1061.9,750.07
2018,7,5,12,45,969.5,92.0,2.2,27.35,1019.5,1052.29,744.54
2018,7,5,13,0,963.0,95.0,2.3,27.7,1010.0,1039.09,736.84
2018,7,5,13,15,960.5,95.0,2.45,27.8,995.0,1023.2,728.75
2018,7,5,13,30,958.0,95.0,2.6,27.9,980.0,1003.8,718.34
2018,7,5,13,45,954.5,93.5,2.75,28.05,957.5,978.53,703.93
2018,7,5,14,0,951.0,92.0,2.9,28.2,935.0,949.99,687.26
2018,7,5,14,15,945.0,90.5,3.0,28.1,905.5,916.13,667.22
2018,7,5,14,30,939.0,89.0,3.1,28.0,876.0,879.45,645.07
2018,7,5,14,45,932.0,87.0,3.2,27.95,841.0,838.8,619.85
2018,7,5,15,0,925.0,85.0,3.3,27.9,806.0,795.78,592.64
2018,7,5,15,15,915.0,83.5,3.3,27.9,765.5,748.93,561.82
2018,7,5,15,30,905.0,82.0,3.3,27.9,725.0,700.38,529.43
2018,7,5,15,45,893.5,79.5,3.35,27.4,681.0,648.43,492.95
2018,7,5,16,0,882.0,77.0,3.4,26.9,637.0,595.43,454.45
2018,7,5,16,15,866.5,74.0,3.35,26.5,589.0,539.0,411.65
2018,7,5,16,30,851.0,71.0,3.3,26.1,541.0,482.46,367.32
2018,7,5,16,45,830.0,68.0,3.3,25.7,490.5,423.71,319.92
2018,7,5,17,0,809.0,65.0,3.3,25.3,440.0,365.99,271.75
2018,7,5,17,15,779.5,62.0,3.2,24.6,389.0,305.24,220.29
2018,7,5,17,30,750.0,59.0,3.1,23.9,338.0,248.39,171.08
2018,7,5,17,45,641.5,55.5,2.95,23.2,269.0,178.32,114.65
2018,7,5,18,0,533.0,52.0,2.8,22.5,200.0,118.63,69.11
2018,7,5,18,15,334.0,36.5,2.6,21.4,123.0,55.73,28.06
2018,7,5,18,30,135.0,21.0,2.4,20.3,46.0,18.53,7.88
2018,7,5,18,45,96.5,15.5,2.15,19.2,30.5,11.52,4.22
2018,7,5,19,0,58.0,10.0,1.9,18.1,15.0,7.55,0.35
2018,7,5,19,15,32.0,5.5,2.25,17.7,8.0,4.22,0.0
2018,7,5,19,30,6.0,1.0,2.6,17.3,1.0,0.95,0.0
2018,7,5,19,45,3.0,0.5,2.9,16.9,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.2,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,2.85,13.4,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,2.9,13.6,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,2.9,13.85,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,2.9,14.1,7.0,6.48,0.0
2018,7,6,6,15,0.0,10.0,2.85,14.45,10.0,9.26,2.3
2018,7,6,6,30,0.0,13.0,2.8,14.8,13.0,12.04,4.69
2018,7,6,6,45,0.5,31.0,2.75,15.15,31.0,28.88,19.05
2018,7,6,7,0,1.0,49.0,2.7,15.5,49.0,45.81,33.32
2018,7,6,7,15,17.5,110.0,2.7,15.95,118.0,107.74,84.64
2018,7,6,7,30,34.0,171.0,2.7,16.4,187.0,171.74,136.56
2018,7,6,7,45,17.0,128.0,2.75,16.9,136.0,126.53,99.27
2018,7,6,8,0,0.0,85.0,2.8,17.4,85.0,79.19,60.09
2018,7,6,8,15,1.0,102.5,2.65,18.0,103.0,96.09,73.61
2018,7,6,8,30,2.0,120.0,2.5,18.6,121.0,113.13,86.99
2018,7,6,8,45,1.0,89.5,2.4,19.25,90.0,84.12,63.1
2018,7,6,9,0,0.0,59.0,2.3,19.9,59.0,54.99,39.23
2018,7,6,9,15,0.0,67.0,2.25,20.7,67.0,62.49,45.07
2018,7,6,9,30,0.0,75.0,2.2,21.5,75.0,70.0,50.82
2018,7,6,9,45,10.5,156.5,2.15,22.25,165.5,155.18,118.06
2018,7,6,10,0,21.0,238.0,2.1,23.0,256.0,246.39,187.61
2018,7,6,10,15,131.0,275.5,2.2,24.05,392.0,387.45,295.22
2018,7,6,10,30,241.0,313.0,2.3,25.1,528.0,535.49,402.77
2018,7,6,10,45,535.0,231.5,2.35,26.15,724.0,744.93,553.31
2018,7,6,11,0,829.0,150.0,2.4,27.2,920.0,942.04,681.35
2018,7,6,11,15,857.0,135.0,2.55,27.9,941.5,968.23,695.31
2018,7,6,11,30,885.0,120.0,2.7,28.6,963.0,991.79,709.16
2018,7,6,11,45,908.5,108.0,2.85,29.25,978.5,1010.97,720.34
2018,7,6,12,0,932.0,96.0,3.0,29.9,994.0,1026.9,729.5
2018,7,6,12,15,925.0,101.0,3.15,30.05,992.0,1026.18,729.68
2018,7,6,12,30,918.0,106.0,3.3,30.2,990.0,1021.92,727.79
2018,7,6,12,45,926.5,99.0,3.45,30.4,985.0,1017.42,725.68
2018,7,6,13,0,935.0,92.0,3.6,30.6,980.0,1009.2,721.23
2018,7,6,13,15,924.5,96.5,3.75,30.55,962.5,990.61,710.88
2018,7,6,13,30,914.0,101.0,3.9,30.5,945.0,968.87,698.5
2018,7,6,13,45,892.0,111.5,4.05,30.5,919.0,939.56,680.93
2018,7,6,14,0,870.0,122.0,4.2,30.5,893.0,907.94,661.69
2018,7,6,14,15,859.5,122.5,4.3,30.3,863.5,874.47,641.33
2018,7,6,14,30,849.0,123.0,4.4,30.1,834.0,838.7,619.19
2018,7,6,14,45,877.0,102.0,4.45,29.9,810.0,810.42,601.75
2018,7,6,15,0,905.0,81.0,4.5,29.7,786.0,777.01,580.59
2018,7,6,15,15,895.0,79.5,4.5,29.7,746.5,730.98,549.81
2018,7,6,15,30,885.0,78.0,4.5,29.7,707.0,683.32,517.58
2018,7,6,15,45,873.5,76.0,4.55,28.85,664.0,632.8,482.44
2018,7,6,16,0,862.0,74.0,4.6,28.0,621.0,581.27,445.25
2018,7,6,16,15,821.5,79.0,4.55,27.35,568.0,520.48,399.05
2018,7,6,16,30,781.0,84.0,4.5,26.7,515.0,461.64,353.02
2018,7,6,16,45,767.5,78.0,4.5,26.05,468.0,406.41,308.43
2018,7,6,17,0,754.0,72.0,4.5,25.4,421.0,351.54,262.54
2018,7,6,17,15,724.0,68.0,4.35,24.6,371.5,294.02,213.58
2018,7,6,17,30,694.0,64.0,4.2,23.8,322.0,239.19,166.11
2018,7,6,17,45,629.0,63.0,4.1,22.95,270.0,181.24,117.85
2018,7,6,18,0,564.0,62.0,4.0,22.1,218.0,132.18,79.02
2018,7,6,18,15,452.5,57.5,3.95,21.4,166.5,83.72,46.69
2018,7,6,18,30,341.0,53.0,3.9,20.7,115.0,47.79,29.14
2018,7,6,18,45,261.0,41.5,3.8,20.0,80.5,31.84,21.48
2018,7,6,19,0,181.0,30.0,3.7,19.3,46.0,23.46,12.82
2018,7,6,19,15,103.5,17.0,3.7,18.9,25.0,13.48,0.0
2018,7,6,19,30,26.0,4.0,3.7,18.5,4.0,3.81,0.0
2018,7,6,19,45,13.0,2.0,3.7,18.15,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,4,45,52.0,4.5,2.25,12.2,5.5,0.0,0.0
2018,7,7,5,0,104.0,9.0,2.5,12.4,11.0,8.58,0.0
2018,7,7,5,15,257.5,19.0,2.55,12.9,41.0,15.31,0.0
2018,7,7,5,30,411.0,29.0,2.6,13.4,71.0,22.83,13.6
2018,7,7,5,45,499.0,35.0,2.65,13.9,113.5,28.73,19.61
2018,7,7,6,0,587.0,41.0,2.7,14.4,156.0,56.63,28.01
2018,7,7,6,15,643.0,45.5,2.7,15.25,205.0,102.71,54.55
2018,7,7,6,30,699.0,50.0,2.7,16.1,254.0,155.39,94.6
2018,7,7,6,45,736.5,53.5,2.7,16.95,304.5,209.48,140.89
2018,7,7,7,0,774.0,57.0,2.7,17.8,355.0,267.5,191.9
2018,7,7,7,15,801.0,60.0,2.75,18.7,406.5,326.78,243.97
2018,7,7,7,30,828.0,63.0,2.8,19.6,458.0,386.37,295.09
2018,7,7,7,45,848.5,65.0,2.85,20.5,508.0,443.94,343.11
2018,7,7,8,0,869.0,67.0,2.9,21.4,558.0,502.35,390.02
2018,7,7,8,15,884.5,69.0,3.0,22.1,605.5,558.58,434.03
2018,7,7,8,30,900.0,71.0,3.1,22.8,653.0,614.58,476.36
2018,7,7,8,45,912.0,72.5,3.2,23.55,697.0,667.29,514.84
2018,7,7,9,0,924.0,74.0,3.3,24.3,741.0,718.87,550.3
2018,7,7,9,15,933.0,75.5,3.4,24.9,780.5,766.86,581.68
2018,7,7,9,30,942.0,77.0,3.5,25.5,820.0,812.97,611.31
2018,7,7,9,45,948.5,78.0,3.6,26.1,853.5,854.4,637.35
2018,7,7,10,0,955.0,79.0,3.7,26.7,887.0,893.31,661.42
2018,7,7,10,15,960.0,80.0,3.8,27.1,914.5,928.18,683.11
2018,7,7,10,30,965.0,81.0,3.9,27.5,942.0,960.07,702.7
2018,7,7,10,45,962.5,85.5,3.95,27.9,961.5,985.42,717.63
2018,7,7,11,0,960.0,90.0,4.0,28.3,981.0,1007.15,730.21
2018,7,7,11,15,968.5,86.0,4.1,28.45,996.5,1027.19,742.77
2018,7,7,11,30,977.0,82.0,4.2,28.6,1012.0,1043.82,753.19
2018,7,7,11,45,978.5,82.0,4.25,28.8,1019.0,1054.1,759.15
2018,7,7,12,0,980.0,82.0,4.3,29.0,1026.0,1060.66,762.85
2018,7,7,12,15,974.5,86.0,4.4,29.1,1024.0,1060.59,763.03
2018,7,7,12,30,969.0,90.0,4.5,29.2,1022.0,1056.77,760.94
2018,7,7,12,45,948.0,102.5,4.55,29.35,1008.5,1042.57,751.81
2018,7,7,13,0,927.0,115.0,4.6,29.5,995.0,1024.98,740.61
2018,7,7,13,15,852.5,154.0,4.65,29.45,953.0,978.52,711.13
2018,7,7,13,30,778.0,193.0,4.7,29.4,911.0,939.53,686.68
2018,7,7,13,45,701.0,227.5,4.8,29.35,863.0,890.2,655.3
2018,7,7,14,0,624.0,262.0,4.9,29.3,815.0,836.06,618.42
2018,7,7,14,15,630.0,242.0,4.95,29.1,785.0,802.58,597.43
2018,7,7,14,30,636.0,222.0,5.0,28.9,755.0,766.46,574.15
2018,7,7,14,45,552.5,249.5,5.1,28.65,698.5,700.08,527.07
2018,7,7,15,0,469.0,277.0,5.2,28.4,642.0,640.01,483.68
2018,7,7,15,15,488.0,250.5,5.2,28.4,613.0,606.73,460.79
2018,7,7,15,30,507.0,224.0,5.2,28.4,584.0,570.56,435.2
2018,7,7,15,45,672.5,156.5,5.35,27.6,602.5,587.09,451.37
2018,7,7,16,0,838.0,89.0,5.5,26.8,621.0,582.69,450.66
2018,7,7,16,15,728.5,112.0,5.5,26.1,548.5,503.94,390.03
2018,7,7,16,30,619.0,135.0,5.5,25.4,476.0,432.75,334.36
2018,7,7,16,45,675.5,107.5,5.5,24.7,447.5,394.96,303.1
2018,7,7,17,0,732.0,80.0,5.5,24.0,419.0,351.56,265.28
2018,7,7,17,15,740.5,68.5,5.4,23.1,377.0,300.03,219.94
2018,7,7,17,30,749.0,57.0,5.3,22.2,335.0,246.88,172.06
2018,7,7,17,45,711.0,53.0,5.15,21.3,285.0,190.22,122.91
2018,7,7,18,0,673.0,49.0,5.0,20.4,235.0,137.64,79.42
2018,7,7,18,15,616.5,44.5,4.85,19.55,188.0,87.43,43.91
2018,7,7,18,30,560.0,40.0,4.7,18.7,141.0,43.94,23.08
2018,7,7,18,45,468.0,33.5,4.55,17.85,100.5,25.59,16.33
2018,7,7,19,0,376.0,27.0,4.4,17.0,60.0,21.62,11.46
2018,7,7,19,15,219.5,16.5,4.35,16.5,33.0,15.73,0.0
2018,7,7,19,30,63.0,6.0,4.3,16.0,6.0,5.72,0.0
2018,7,7,19,45,31.5,3.0,4.25,15.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,8,4,45,52.5,5.0,3.6,10.2,5.5,0.0,0.0
2018,7,8,5,0,105.0,10.0,3.7,10.4,11.0,9.53,0.0
2018,7,8,5,15,259.5,19.5,3.7,10.95,41.0,15.87,0.0
2018,7,8,5,30,414.0,29.0,3.7,11.5,71.0,22.91,13.72
2018,7,8,5,45,501.5,35.0,3.75,12.1,113.5,28.82,19.81
2018,7,8,6,0,589.0,41.0,3.8,12.7,156.0,56.09,28.0
2018,7,8,6,15,643.5,45.5,3.8,13.6,204.0,102.12,54.5
2018,7,8,6,30,698.0,50.0,3.8,14.5,252.0,154.57,94.63
2018,7,8,6,45,735.0,54.0,3.75,15.4,303.0,208.98,141.55
2018,7,8,7,0,772.0,58.0,3.7,16.3,354.0,267.27,193.26
2018,7,8,7,15,798.0,60.5,3.75,17.0,404.5,325.64,245.4
2018,7,8,7,30,824.0,63.0,3.8,17.7,455.0,384.22,296.66
2018,7,8,7,45,843.0,65.5,3.85,18.45,504.5,441.44,345.38
2018,7,8,8,0,862.0,68.0,3.9,19.2,554.0,499.36,392.96
2018,7,8,8,15,877.0,70.5,3.95,19.95,601.5,555.51,437.52
2018,7,8,8,30,892.0,73.0,4.0,20.7,649.0,611.39,480.32
2018,7,8,8,45,903.0,75.0,4.05,21.45,692.5,663.64,519.02
2018,7,8,9,0,914.0,77.0,4.1,22.2,736.0,714.7,554.73
2018,7,8,9,15,920.5,80.0,4.2,22.8,774.5,762.01,586.24
2018,7,8,9,30,927.0,83.0,4.3,23.4,813.0,807.27,615.85
2018,7,8,9,45,931.0,86.0,4.35,24.0,846.0,848.22,641.87
2018,7,8,10,0,935.0,89.0,4.4,24.6,879.0,886.52,665.77
2018,7,8,10,15,940.5,90.5,4.5,25.0,907.0,921.79,688.07
2018,7,8,10,30,946.0,92.0,4.6,25.4,935.0,954.15,708.57
2018,7,8,10,45,950.5,91.5,4.65,25.8,956.0,980.49,724.57
2018,7,8,11,0,955.0,91.0,4.7,26.2,977.0,1003.58,738.41
2018,7,8,11,15,957.5,92.0,4.8,26.4,991.5,1022.88,750.8
2018,7,8,11,30,960.0,93.0,4.9,26.6,1006.0,1038.65,760.94
2018,7,8,11,45,962.5,93.0,4.95,26.8,1014.0,1049.8,767.72
2018,7,8,12,0,965.0,93.0,5.0,27.0,1022.0,1057.31,772.23
2018,7,8,12,15,964.5,93.5,5.1,27.0,1021.5,1058.65,773.87
2018,7,8,12,30,964.0,94.0,5.2,27.0,1021.0,1056.29,773.21
2018,7,8,12,45,962.5,93.5,5.3,27.05,1012.5,1048.23,768.73
2018,7,8,13,0,961.0,93.0,5.4,27.1,1004.0,1036.52,761.92
2018,7,8,13,15,957.5,93.0,5.4,27.0,988.5,1019.77,751.54
2018,7,8,13,30,954.0,93.0,5.4,26.9,973.0,999.55,738.91
2018,7,8,13,45,949.5,92.0,5.45,26.85,950.5,974.0,722.91
2018,7,8,14,0,945.0,91.0,5.5,26.8,928.0,945.23,704.7
2018,7,8,14,15,939.5,89.5,5.55,26.6,899.0,912.01,683.76
2018,7,8,14,30,934.0,88.0,5.6,26.4,870.0,875.94,660.68
2018,7,8,14,45,926.0,87.0,5.6,26.2,835.0,835.69,634.2
2018,7,8,15,0,918.0,86.0,5.6,26.0,800.0,793.13,605.86
2018,7,8,15,15,908.5,84.0,5.6,26.0,760.0,746.4,573.74
2018,7,8,15,30,899.0,82.0,5.6,26.0,720.0,697.93,540.03
2018,7,8,15,45,886.5,80.0,5.6,25.25,676.0,646.08,502.59
2018,7,8,16,0,874.0,78.0,5.6,24.5,632.0,593.28,463.13
2018,7,8,16,15,858.5,75.5,5.55,24.0,584.5,537.67,419.68
2018,7,8,16,30,843.0,73.0,5.5,23.5,537.0,481.94,374.75
2018,7,8,16,45,822.0,70.0,5.5,23.0,487.0,423.52,326.36
2018,7,8,17,0,801.0,67.0,5.5,22.5,437.0,364.84,276.3
2018,7,8,17,15,773.0,63.5,5.4,21.7,386.5,305.73,224.96
2018,7,8,17,30,745.0,60.0,5.3,20.9,336.0,249.02,174.81
2018,7,8,17,45,705.5,56.0,5.25,20.15,285.5,192.23,125.36
2018,7,8,18,0,666.0,52.0,5.2,19.4,235.0,139.69,81.75
2018,7,8,18,15,607.5,46.5,5.05,18.55,187.5,88.75,45.5
2018,7,8,18,30,549.0,41.0,4.9,17.7,140.0,44.79,23.99
2018,7,8,18,45,455.0,34.0,4.8,16.85,99.0,26.05,16.79
2018,7,8,19,0,361.0,27.0,4.7,16.0,58.0,21.65,11.47
2018,7,8,19,15,210.0,16.5,4.7,15.45,32.0,15.73,0.0
2018,7,8,19,30,59.0,6.0,4.7,14.9,6.0,5.72,0.0
2018,7,8,19,45,29.5,3.0,4.7,14.4,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,4,45,49.0,4.5,3.45,10.0,5.0,0.0,0.0
2018,7,9,5,0,98.0,9.0,3.5,10.2,10.0,8.58,0.0
2018,7,9,5,15,250.0,19.0,3.55,10.8,39.5,15.46,0.0
2018,7,9,5,30,402.0,29.0,3.6,11.4,69.0,22.99,13.71
2018,7,9,5,45,491.5,35.0,3.6,12.05,111.0,28.88,19.85
2018,7,9,6,0,581.0,41.0,3.6,12.7,153.0,55.18,27.71
2018,7,9,6,15,637.0,45.5,3.55,13.55,201.5,100.85,53.79
2018,7,9,6,30,693.0,50.0,3.5,14.4,250.0,153.13,93.64
2018,7,9,6,45,730.5,54.0,3.5,15.3,301.0,207.36,140.32
2018,7,9,7,0,768.0,58.0,3.5,16.2,352.0,265.55,191.89
2018,7,9,7,15,794.5,61.0,3.4,17.05,402.5,324.35,244.09
2018,7,9,7,30,821.0,64.0,3.3,17.9,453.0,383.45,295.3
2018,7,9,7,45,840.0,66.5,3.2,18.7,502.5,440.55,343.44
2018,7,9,8,0,859.0,69.0,3.1,19.5,552.0,498.36,390.26
2018,7,9,8,15,873.5,71.5,3.05,20.45,599.0,554.14,433.56
2018,7,9,8,30,888.0,74.0,3.0,21.4,646.0,609.61,474.89
2018,7,9,8,45,899.5,76.0,2.9,22.35,689.5,662.05,512.22
2018,7,9,9,0,911.0,78.0,2.8,23.3,733.0,713.35,546.42
2018,7,9,9,15,918.0,80.5,2.85,24.2,771.5,760.46,576.24
2018,7,9,9,30,925.0,83.0,2.9,25.1,810.0,805.55,604.12
2018,7,9,9,45,930.0,85.0,2.9,26.0,843.0,846.28,628.25
2018,7,9,10,0,935.0,87.0,2.9,26.9,876.0,884.43,650.26
2018,7,9,10,15,939.5,88.5,2.95,27.75,903.5,918.88,669.96
2018,7,9,10,30,944.0,90.0,3.0,28.6,931.0,950.37,687.53
2018,7,9,10,45,947.0,91.5,3.0,29.45,952.0,977.36,701.65
2018,7,9,11,0,950.0,93.0,3.0,30.3,973.0,1001.03,713.54
2018,7,9,11,15,952.5,93.0,3.1,30.75,987.0,1019.29,723.94
2018,7,9,11,30,955.0,93.0,3.2,31.2,1001.0,1034.02,732.2
2018,7,9,11,45,956.0,93.5,3.25,31.7,1008.0,1044.2,737.13
2018,7,9,12,0,957.0,94.0,3.3,32.2,1015.0,1050.73,739.89
2018,7,9,12,15,957.0,94.0,3.45,32.35,1014.5,1052.09,741.36
2018,7,9,12,30,957.0,94.0,3.6,32.5,1014.0,1049.77,740.64
2018,7,9,12,45,956.0,94.0,3.75,32.65,1006.5,1042.79,737.06
2018,7,9,13,0,955.0,94.0,3.9,32.8,999.0,1032.16,731.24
2018,7,9,13,15,952.5,93.5,4.05,32.7,984.0,1015.98,722.66
2018,7,9,13,30,950.0,93.0,4.2,32.6,969.0,996.3,711.84
2018,7,9,13,45,946.0,92.0,4.4,32.5,947.0,971.31,697.79
2018,7,9,14,0,942.0,91.0,4.6,32.4,925.0,943.09,681.49
2018,7,9,14,15,936.5,90.0,4.75,32.1,896.5,910.47,662.55
2018,7,9,14,30,931.0,89.0,4.9,31.8,868.0,875.0,641.72
2018,7,9,14,45,923.5,87.5,5.05,31.5,833.0,834.74,617.26
2018,7,9,15,0,916.0,86.0,5.2,31.2,798.0,792.14,590.74
2018,7,9,15,15,906.0,84.5,5.2,31.2,758.5,745.62,559.66
2018,7,9,15,30,896.0,83.0,5.2,31.2,719.0,697.41,527.05
2018,7,9,15,45,884.5,80.5,5.4,30.35,675.0,645.81,491.63
2018,7,9,16,0,873.0,78.0,5.6,29.5,631.0,593.15,453.94
2018,7,9,16,15,858.5,75.0,5.65,28.85,583.5,537.61,411.88
2018,7,9,16,30,844.0,72.0,5.7,28.2,536.0,481.84,368.14
2018,7,9,16,45,824.5,68.5,5.75,27.55,486.5,423.48,320.88
2018,7,9,17,0,805.0,65.0,5.8,26.9,437.0,365.99,272.7
2018,7,9,17,15,777.0,61.5,5.75,25.95,386.0,305.35,221.11
2018,7,9,17,30,749.0,58.0,5.7,25.0,335.0,248.39,171.58
2018,7,9,17,45,710.5,54.0,5.65,24.05,285.0,191.53,122.79
2018,7,9,18,0,672.0,50.0,5.6,23.1,235.0,138.81,79.6
2018,7,9,18,15,613.0,44.5,5.4,22.15,187.0,87.43,43.52
2018,7,9,18,30,554.0,39.0,5.2,21.2,139.0,43.07,22.09
2018,7,9,18,45,461.0,32.5,5.05,20.25,98.5,24.76,15.4
2018,7,9,19,0,368.0,26.0,4.9,19.3,58.0,20.75,10.48
2018,7,9,19,15,214.5,16.0,4.85,18.8,32.0,15.25,0.0
2018,7,9,19,30,61.0,6.0,4.8,18.3,6.0,5.72,0.0
2018,7,9,19,45,30.5,3.0,4.75,17.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,10,4,45,56.0,4.5,2.35,11.95,5.0,0.0,0.0
2018,7,10,5,0,112.0,9.0,2.7,12.2,10.0,8.58,0.0
2018,7,10,5,15,272.0,18.0,2.95,12.7,39.5,14.58,0.0
2018,7,10,5,30,432.0,27.0,3.2,13.2,69.0,23.17,13.65
2018,7,10,5,45,520.0,33.0,3.45,13.7,112.0,27.06,18.08
2018,7,10,6,0,608.0,39.0,3.7,14.2,155.0,53.65,25.92
2018,7,10,6,15,663.0,43.0,3.65,15.05,204.0,100.34,52.05
2018,7,10,6,30,718.0,47.0,3.6,15.9,253.0,153.51,92.3
2018,7,10,6,45,755.0,50.5,3.5,16.7,304.5,208.61,139.59
2018,7,10,7,0,792.0,54.0,3.4,17.5,356.0,269.41,193.22
2018,7,10,7,15,818.5,56.5,3.35,18.6,407.5,327.29,244.38
2018,7,10,7,30,845.0,59.0,3.3,19.7,459.0,387.23,295.89
2018,7,10,7,45,864.0,61.5,3.2,20.8,509.0,445.65,344.44
2018,7,10,8,0,883.0,64.0,3.1,21.9,559.0,504.76,391.47
2018,7,10,8,15,898.0,66.0,3.0,22.8,607.0,561.58,435.12
2018,7,10,8,30,913.0,68.0,2.9,23.7,655.0,618.09,476.7
2018,7,10,8,45,925.0,69.5,2.85,24.65,699.5,671.57,514.52
2018,7,10,9,0,937.0,71.0,2.8,25.6,744.0,723.91,548.93
2018,7,10,9,15,943.5,74.0,2.75,26.4,783.5,772.33,578.91
2018,7,10,9,30,950.0,77.0,2.7,27.2,823.0,818.63,606.78
2018,7,10,9,45,953.5,80.5,2.7,28.05,857.0,860.68,631.42
2018,7,10,10,0,957.0,84.0,2.7,28.9,891.0,899.96,653.83
2018,7,10,10,15,962.5,85.5,2.75,29.4,919.5,936.03,675.13
2018,7,10,10,30,968.0,87.0,2.8,29.9,948.0,969.12,694.35
2018,7,10,10,45,972.0,87.0,2.85,30.35,969.5,996.13,709.74
2018,7,10,11,0,976.0,87.0,2.9,30.8,991.0,1019.8,723.0
2018,7,10,11,15,978.5,87.5,3.05,31.0,1005.5,1039.06,735.11
2018,7,10,11,30,981.0,88.0,3.2,31.2,1020.0,1054.7,745.05
2018,7,10,11,45,982.0,88.5,3.3,31.4,1027.0,1065.16,751.42
2018,7,10,12,0,983.0,89.0,3.4,31.6,1034.0,1071.88,755.58
2018,7,10,12,15,982.0,90.0,3.6,31.55,1033.5,1073.34,758.12
2018,7,10,12,30,981.0,91.0,3.8,31.5,1033.0,1071.01,758.36
2018,7,10,12,45,978.5,91.5,3.95,31.4,1025.0,1062.93,754.82
2018,7,10,13,0,976.0,92.0,4.1,31.3,1017.0,1051.15,748.98
2018,7,10,13,15,973.5,91.5,4.25,31.05,1001.5,1034.69,740.64
2018,7,10,13,30,971.0,91.0,4.4,30.8,986.0,1014.64,729.97
2018,7,10,13,45,966.5,90.0,4.55,30.55,963.0,988.75,715.42
2018,7,10,14,0,962.0,89.0,4.7,30.3,940.0,959.57,698.7
2018,7,10,14,15,956.0,88.0,4.85,29.85,910.5,925.95,679.73
2018,7,10,14,30,950.0,87.0,5.0,29.4,881.0,889.44,658.46
2018,7,10,14,45,943.0,85.0,5.1,29.0,846.0,848.4,633.26
2018,7,10,15,0,936.0,83.0,5.2,28.6,811.0,804.93,605.95
2018,7,10,15,15,926.0,82.0,5.2,28.6,771.0,758.09,574.41
2018,7,10,15,30,916.0,81.0,5.2,28.6,731.0,709.5,541.29
2018,7,10,15,45,904.5,79.0,5.4,27.4,686.5,657.46,506.13
2018,7,10,16,0,893.0,77.0,5.6,26.2,642.0,604.31,468.32
2018,7,10,16,15,878.5,74.0,5.65,25.4,594.0,547.72,425.22
2018,7,10,16,30,864.0,71.0,5.7,24.6,546.0,490.88,380.28
2018,7,10,16,45,843.5,68.0,5.7,23.8,495.5,431.47,331.64
2018,7,10,17,0,823.0,65.0,5.7,23.0,445.0,372.99,282.07
2018,7,10,17,15,794.5,62.5,5.65,22.0,393.5,312.11,229.49
2018,7,10,17,30,766.0,60.0,5.6,21.0,342.0,254.91,178.99
2018,7,10,17,45,726.0,55.5,5.55,20.0,290.5,196.22,127.97
2018,7,10,18,0,686.0,51.0,5.5,19.0,239.0,141.85,82.81
2018,7,10,18,15,625.5,46.0,5.35,18.1,190.5,89.94,45.86
2018,7,10,18,30,565.0,41.0,5.2,17.2,142.0,45.28,24.17
2018,7,10,18,45,467.0,34.0,5.1,16.3,100.5,26.15,16.89
2018,7,10,19,0,369.0,27.0,5.0,15.4,59.0,21.75,11.41
2018,7,10,19,15,214.0,16.5,4.95,14.9,32.5,15.73,0.0
2018,7,10,19,30,59.0,6.0,4.9,14.4,6.0,5.72,0.0
2018,7,10,19,45,29.5,3.0,4.85,13.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,11,4,45,49.5,4.5,2.45,9.9,5.0,0.0,0.0
2018,7,11,5,0,99.0,9.0,2.6,10.2,10.0,8.58,0.0
2018,7,11,5,15,253.5,18.5,2.65,10.8,38.5,15.14,0.0
2018,7,11,5,30,408.0,28.0,2.7,11.4,67.0,22.22,12.89
2018,7,11,5,45,499.0,34.0,2.8,11.95,109.5,28.08,19.12
2018,7,11,6,0,590.0,40.0,2.9,12.5,152.0,53.34,26.58
2018,7,11,6,15,646.5,44.5,2.85,13.2,200.5,99.54,52.52
2018,7,11,6,30,703.0,49.0,2.8,13.9,249.0,152.43,92.67
2018,7,11,6,45,741.5,52.5,2.7,14.55,300.5,207.0,139.65
2018,7,11,7,0,780.0,56.0,2.6,15.2,352.0,265.63,191.71
2018,7,11,7,15,807.0,59.0,2.55,16.0,403.5,325.33,244.72
2018,7,11,7,30,834.0,62.0,2.5,16.8,455.0,385.37,296.74
2018,7,11,7,45,854.5,64.0,2.45,17.6,505.0,443.43,345.57
2018,7,11,8,0,875.0,66.0,2.4,18.4,555.0,502.33,393.16
2018,7,11,8,15,890.0,67.5,2.35,19.25,602.5,558.29,436.56
2018,7,11,8,30,905.0,69.0,2.3,20.1,650.0,613.96,477.96
2018,7,11,8,45,917.0,71.0,2.3,20.95,694.5,667.63,516.5
2018,7,11,9,0,929.0,73.0,2.3,21.8,739.0,720.17,551.8
2018,7,11,9,15,934.5,76.5,2.3,22.6,778.0,768.09,581.9
2018,7,11,9,30,940.0,80.0,2.3,23.4,817.0,813.83,609.91
2018,7,11,9,45,942.0,84.0,2.3,24.25,850.0,854.85,634.08
2018,7,11,10,0,944.0,88.0,2.3,25.1,883.0,893.04,655.98
2018,7,11,10,15,950.0,89.0,2.35,25.8,911.5,928.68,676.73
2018,7,11,10,30,956.0,90.0,2.4,26.5,940.0,961.43,695.39
2018,7,11,10,45,960.0,90.5,2.45,27.25,961.5,988.72,710.28
2018,7,11,11,0,964.0,91.0,2.5,28.0,983.0,1012.71,723.02
2018,7,11,11,15,967.0,91.0,2.65,28.5,997.5,1031.78,734.37
2018,7,11,11,30,970.0,91.0,2.8,29.0,1012.0,1047.29,743.54
2018,7,11,11,45,971.0,91.5,2.9,29.55,1019.0,1057.7,748.95
2018,7,11,12,0,972.0,92.0,3.0,30.1,1026.0,1064.39,752.14
2018,7,11,12,15,972.0,92.0,3.15,30.4,1025.5,1065.85,753.37
2018,7,11,12,30,972.0,92.0,3.3,30.7,1025.0,1063.55,752.34
2018,7,11,12,45,971.0,92.0,3.45,31.0,1017.5,1056.53,748.42
2018,7,11,13,0,970.0,92.0,3.6,31.3,1010.0,1045.8,742.22
2018,7,11,13,15,967.5,91.0,3.75,31.3,994.5,1028.93,733.06
2018,7,11,13,30,965.0,90.0,3.9,31.3,979.0,1008.49,721.61
2018,7,11,13,45,961.0,89.0,4.05,31.35,956.5,983.2,706.82
2018,7,11,14,0,957.0,88.0,4.2,31.4,934.0,954.61,689.8
2018,7,11,14,15,951.0,87.0,4.35,31.15,905.0,921.13,670.21
2018,7,11,14,30,945.0,86.0,4.5,30.9,876.0,884.77,648.45
2018,7,11,14,45,937.0,85.0,4.6,30.65,841.0,844.12,623.28
2018,7,11,15,0,929.0,84.0,4.7,30.4,806.0,801.12,596.34
2018,7,11,15,15,919.5,82.5,4.7,30.4,766.0,754.39,565.37
2018,7,11,15,30,910.0,81.0,4.7,30.4,726.0,705.9,532.8
2018,7,11,15,45,896.5,79.5,4.95,29.3,681.0,653.34,497.84
2018,7,11,16,0,883.0,78.0,5.2,28.2,636.0,599.89,460.32
2018,7,11,16,15,865.0,76.0,5.2,27.35,587.5,542.89,417.41
2018,7,11,16,30,847.0,74.0,5.2,26.5,539.0,486.0,373.0
2018,7,11,16,45,824.0,71.0,5.25,25.65,488.0,426.38,324.97
2018,7,11,17,0,801.0,68.0,5.3,24.8,437.0,366.78,275.29
2018,7,11,17,15,770.0,65.0,5.15,23.75,385.5,307.06,224.26
2018,7,11,17,30,739.0,62.0,5.0,22.7,334.0,250.09,174.6
2018,7,11,17,45,696.5,57.5,4.9,21.65,283.0,192.42,125.11
2018,7,11,18,0,654.0,53.0,4.8,20.6,232.0,139.39,81.59
2018,7,11,18,15,590.5,48.0,4.65,19.65,184.5,86.81,44.28
2018,7,11,18,30,527.0,43.0,4.5,18.7,137.0,43.72,23.25
2018,7,11,18,45,426.5,35.5,4.3,17.75,96.0,27.51,17.92
2018,7,11,19,0,326.0,28.0,4.1,16.8,55.0,22.75,11.98
2018,7,11,19,15,186.5,16.5,4.0,16.35,30.0,15.73,0.0
2018,7,11,19,30,47.0,5.0,3.9,15.9,5.0,4.77,0.0
2018,7,11,19,45,23.5,2.5,3.85,15.4,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,12,4,45,26.5,4.0,2.35,11.2,4.0,0.0,0.0
2018,7,12,5,0,53.0,8.0,2.5,11.4,8.0,7.63,0.0
2018,7,12,5,15,168.5,19.5,2.6,12.0,33.0,16.2,0.0
2018,7,12,5,30,284.0,31.0,2.7,12.6,58.0,25.11,15.06
2018,7,12,5,45,376.5,40.0,2.75,13.2,97.5,31.09,21.62
2018,7,12,6,0,469.0,49.0,2.8,13.8,137.0,54.36,30.25
2018,7,12,6,15,530.5,55.5,2.85,14.5,183.5,96.01,54.13
2018,7,12,6,30,592.0,62.0,2.9,15.2,230.0,144.94,90.82
2018,7,12,6,45,634.0,67.5,2.9,15.9,279.0,195.94,133.98
2018,7,12,7,0,676.0,73.0,2.9,16.6,328.0,251.51,182.5
2018,7,12,7,15,706.0,77.5,2.9,17.35,378.0,308.1,232.16
2018,7,12,7,30,736.0,82.0,2.9,18.1,428.0,365.57,281.55
2018,7,12,7,45,758.5,85.5,2.95,18.85,476.5,421.15,328.23
2018,7,12,8,0,781.0,89.0,3.0,19.6,525.0,477.98,374.35
2018,7,12,8,15,797.5,92.5,3.0,20.45,571.0,532.5,416.87
2018,7,12,8,30,814.0,96.0,3.0,21.3,617.0,587.09,457.89
2018,7,12,8,45,761.5,126.0,3.05,22.15,640.5,623.44,483.29
2018,7,12,9,0,709.0,156.0,3.1,23.0,664.0,653.53,503.09
2018,7,12,9,15,717.5,163.0,3.2,23.6,701.5,698.94,534.87
2018,7,12,9,30,726.0,170.0,3.3,24.2,739.0,743.03,564.9
2018,7,12,9,45,650.0,215.5,3.35,24.8,741.5,755.16,569.79
2018,7,12,10,0,574.0,261.0,3.4,25.4,744.0,758.94,568.81
2018,7,12,10,15,484.5,318.5,3.45,25.8,735.5,754.95,562.24
2018,7,12,10,30,395.0,376.0,3.5,26.2,727.0,738.71,547.24
