Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,5,15,117.0,14.0,3.05,13.35,22.0,13.34,0.0
2018,7,22,5,30,220.0,26.0,3.1,13.8,42.0,21.36,9.16
2018,7,22,5,45,319.0,36.0,3.2,14.25,79.0,28.43,18.83
2018,7,22,6,0,418.0,46.0,3.3,14.7,116.0,46.05,26.45
2018,7,22,6,15,485.0,52.5,3.3,15.25,160.5,84.85,47.15
2018,7,22,6,30,552.0,59.0,3.3,15.8,205.0,131.71,81.22
2018,7,22,6,45,598.0,64.5,3.25,16.35,253.5,181.24,122.64
2018,7,22,7,0,644.0,70.0,3.2,16.9,302.0,235.9,170.22
2018,7,22,7,15,677.5,74.5,3.25,17.55,351.5,291.95,219.57
2018,7,22,7,30,711.0,79.0,3.3,18.2,401.0,349.46,269.36
2018,7,22,7,45,735.5,82.5,3.4,18.8,449.5,404.93,316.54
2018,7,22,8,0,760.0,86.0,3.5,19.4,498.0,461.95,363.52
2018,7,22,8,15,779.0,89.5,3.55,20.05,545.0,517.23,407.54
2018,7,22,8,30,798.0,93.0,3.6,20.7,592.0,572.89,450.4
2018,7,22,8,45,813.0,94.5,3.65,21.3,635.0,622.64,487.74
2018,7,22,9,0,828.0,96.0,3.7,21.9,678.0,672.69,524.2
2018,7,22,9,15,838.0,99.0,3.75,22.45,716.5,719.7,555.97
2018,7,22,9,30,848.0,102.0,3.8,23.0,755.0,765.15,585.94
2018,7,22,9,45,855.0,104.5,3.85,23.5,788.5,805.86,612.28
2018,7,22,10,0,862.0,107.0,3.9,24.0,822.0,844.35,636.79
2018,7,22,10,15,868.0,108.5,4.0,24.35,849.5,878.52,658.73
2018,7,22,10,30,874.0,110.0,4.1,24.7,877.0,910.04,678.76
2018,7,22,10,45,878.5,111.5,4.15,25.05,898.5,937.33,695.61
2018,7,22,11,0,883.0,113.0,4.2,25.4,920.0,961.59,710.4
2018,7,22,11,15,885.5,113.5,4.3,25.6,934.0,979.74,721.83
2018,7,22,11,30,888.0,114.0,4.4,25.8,948.0,994.59,731.16
2018,7,22,11,45,889.0,114.5,4.5,26.0,955.0,1004.57,737.37
2018,7,22,12,0,890.0,115.0,4.6,26.2,962.0,1011.1,741.5
2018,7,22,12,15,892.5,113.5,4.65,26.35,962.5,1013.65,743.08
2018,7,22,12,30,895.0,112.0,4.7,26.5,963.0,1012.72,742.48
2018,7,22,12,45,897.0,109.5,4.8,26.6,956.5,1006.76,739.26
2018,7,22,13,0,899.0,107.0,4.9,26.7,950.0,997.27,733.79
2018,7,22,13,15,896.0,106.0,5.0,26.7,935.0,980.94,724.1
2018,7,22,13,30,893.0,105.0,5.1,26.7,920.0,961.28,712.21
2018,7,22,13,45,888.5,104.0,5.2,26.65,898.5,936.98,697.3
2018,7,22,14,0,884.0,103.0,5.3,26.6,877.0,909.63,680.23
2018,7,22,14,15,877.5,101.5,5.4,26.3,848.5,877.09,660.13
2018,7,22,14,30,871.0,100.0,5.5,26.0,820.0,841.9,637.96
2018,7,22,14,45,862.5,98.5,5.55,25.7,786.0,802.64,612.39
2018,7,22,15,0,854.0,97.0,5.6,25.4,752.0,761.25,585.0
2018,7,22,15,15,842.5,95.5,5.6,25.4,713.0,715.76,553.44
2018,7,22,15,30,831.0,94.0,5.6,25.4,674.0,668.83,520.16
2018,7,22,15,45,816.5,91.5,5.65,24.4,630.5,617.81,483.62
2018,7,22,16,0,802.0,89.0,5.7,23.4,587.0,566.94,445.88
2018,7,22,16,15,783.5,86.0,5.7,22.85,540.5,511.78,402.7
2018,7,22,16,30,765.0,83.0,5.7,22.3,494.0,456.96,358.42
2018,7,22,16,45,740.0,79.5,5.65,21.75,445.0,399.46,310.63
2018,7,22,17,0,715.0,76.0,5.6,21.2,396.0,343.59,262.77
2018,7,22,17,15,681.5,72.0,5.55,20.6,346.5,286.44,213.03
2018,7,22,17,30,648.0,68.0,5.5,20.0,297.0,230.78,163.97
2018,7,22,17,45,601.5,63.0,5.4,19.4,249.0,176.49,117.0
2018,7,22,18,0,555.0,58.0,5.3,18.8,201.0,127.4,76.58
2018,7,22,18,15,487.5,50.5,5.2,18.25,156.0,79.81,42.91
2018,7,22,18,30,420.0,43.0,5.1,17.7,111.0,40.35,23.1
2018,7,22,18,45,320.0,33.5,4.95,17.1,75.0,26.4,16.68
2018,7,22,19,0,220.0,24.0,4.8,16.5,39.0,19.71,6.16
2018,7,22,19,15,117.0,13.0,4.75,16.2,20.5,12.39,0.0
2018,7,22,19,30,14.0,2.0,4.7,15.9,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,4.7,15.6,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,3.3,11.55,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,3.3,11.6,2.0,0.0,0.0
2018,7,23,5,15,145.0,13.5,3.4,12.15,22.5,12.87,0.0
2018,7,23,5,30,270.0,24.0,3.5,12.7,43.0,19.53,7.39
2018,7,23,5,45,372.0,32.5,3.55,13.2,81.0,25.33,16.19
2018,7,23,6,0,474.0,41.0,3.6,13.7,119.0,42.41,22.85
2018,7,23,6,15,540.0,47.0,3.65,14.35,165.5,84.03,44.55
2018,7,23,6,30,606.0,53.0,3.7,15.0,212.0,133.52,80.62
2018,7,23,6,45,650.5,57.5,3.75,15.65,261.5,186.69,125.43
2018,7,23,7,0,695.0,62.0,3.8,16.3,311.0,242.86,174.84
2018,7,23,7,15,726.5,65.5,3.8,17.05,361.0,298.56,224.5
2018,7,23,7,30,758.0,69.0,3.8,17.8,411.0,357.11,275.61
2018,7,23,7,45,782.0,71.5,3.8,18.55,460.5,413.97,324.1
2018,7,23,8,0,806.0,74.0,3.8,19.3,510.0,472.43,372.22
2018,7,23,8,15,824.0,76.5,3.8,20.15,557.5,528.13,416.42
2018,7,23,8,30,842.0,79.0,3.8,21.0,605.0,584.0,459.14
2018,7,23,8,45,856.0,81.0,3.85,21.8,649.0,636.66,498.23
2018,7,23,9,0,870.0,83.0,3.9,22.6,693.0,688.52,535.12
2018,7,23,9,15,882.0,84.0,3.95,23.3,733.0,736.82,567.07
2018,7,23,9,30,894.0,85.0,4.0,24.0,773.0,783.61,597.42
2018,7,23,9,45,904.0,85.0,4.05,24.7,807.5,825.98,624.21
2018,7,23,10,0,914.0,85.0,4.1,25.4,842.0,866.19,649.15
2018,7,23,10,15,919.5,86.0,4.15,25.9,870.0,901.1,670.71
2018,7,23,10,30,925.0,87.0,4.2,26.4,898.0,933.14,690.2
2018,7,23,10,45,929.5,88.0,4.2,26.95,920.0,961.24,706.52
2018,7,23,11,0,934.0,89.0,4.2,27.5,942.0,986.12,720.63
2018,7,23,11,15,936.5,90.0,4.3,27.8,957.0,1005.71,732.54
2018,7,23,11,30,939.0,91.0,4.4,28.1,972.0,1021.81,742.23
2018,7,23,11,45,939.5,92.5,4.45,28.45,979.5,1032.85,748.29
2018,7,23,12,0,940.0,94.0,4.5,28.8,987.0,1040.23,752.08
2018,7,23,12,15,937.5,95.5,4.65,28.75,986.0,1040.93,753.44
2018,7,23,12,30,935.0,97.0,4.8,28.7,985.0,1037.95,753.04
2018,7,23,12,45,930.0,100.0,4.9,28.7,977.5,1030.39,749.15
2018,7,23,13,0,925.0,103.0,5.0,28.7,970.0,1019.28,743.01
2018,7,23,13,15,923.0,102.0,5.15,28.45,955.0,1003.53,734.99
2018,7,23,13,30,921.0,101.0,5.3,28.2,940.0,984.32,724.63
2018,7,23,13,45,917.5,99.5,5.4,27.95,918.5,959.81,710.29
2018,7,23,14,0,914.0,98.0,5.5,27.7,897.0,932.09,693.68
2018,7,23,14,15,909.0,96.5,5.55,27.35,869.0,899.98,673.9
2018,7,23,14,30,904.0,95.0,5.6,27.0,841.0,865.02,651.98
2018,7,23,14,45,897.0,93.0,5.65,26.7,806.5,825.25,626.32
2018,7,23,15,0,890.0,91.0,5.7,26.4,772.0,783.15,598.69
2018,7,23,15,15,879.5,89.0,5.7,26.4,732.5,736.36,566.46
2018,7,23,15,30,869.0,87.0,5.7,26.4,693.0,687.95,532.72
2018,7,23,15,45,855.5,84.5,5.65,25.6,648.5,635.76,494.95
2018,7,23,16,0,842.0,82.0,5.6,24.8,604.0,582.75,455.34
2018,7,23,16,15,823.5,80.0,5.5,24.1,556.5,526.99,412.03
2018,7,23,16,30,805.0,78.0,5.4,23.4,509.0,471.28,367.37
2018,7,23,16,45,781.0,75.0,5.3,22.75,459.0,412.5,318.84
2018,7,23,17,0,757.0,72.0,5.2,22.1,409.0,355.17,270.0
2018,7,23,17,15,724.0,68.5,5.05,21.4,358.5,296.23,218.89
2018,7,23,17,30,691.0,65.0,4.9,20.7,308.0,240.35,169.63
2018,7,23,17,45,644.5,60.0,4.8,20.0,258.0,181.9,119.29
2018,7,23,18,0,598.0,55.0,4.7,19.3,208.0,130.24,76.85
2018,7,23,18,15,526.0,48.5,4.6,18.65,161.0,80.66,42.16
2018,7,23,18,30,454.0,42.0,4.5,18.0,114.0,39.73,22.39
2018,7,23,18,45,327.5,32.5,4.45,17.35,75.0,25.58,15.91
2018,7,23,19,0,201.0,23.0,4.4,16.7,36.0,18.82,4.84
2018,7,23,19,15,109.0,13.0,4.35,16.25,19.0,12.39,0.0
2018,7,23,19,30,17.0,3.0,4.3,15.8,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.5,4.25,15.4,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.45,12.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,7,24,5,15,135.5,13.5,3.55,12.9,22.0,12.87,0.0
2018,7,24,5,30,254.0,25.0,3.6,13.3,42.0,20.65,7.4
2018,7,24,5,45,357.5,33.5,3.65,13.75,79.5,26.36,16.97
2018,7,24,6,0,461.0,42.0,3.7,14.2,117.0,42.64,23.43
2018,7,24,6,15,529.0,48.5,3.7,14.8,163.5,84.08,45.02
2018,7,24,6,30,597.0,55.0,3.7,15.4,210.0,133.68,81.01
2018,7,24,6,45,643.0,59.5,3.7,16.0,259.5,186.71,125.52
2018,7,24,7,0,689.0,64.0,3.7,16.6,309.0,242.88,174.76
2018,7,24,7,15,722.0,68.0,3.7,17.25,360.0,299.26,224.89
2018,7,24,7,30,755.0,72.0,3.7,17.9,411.0,358.69,276.67
2018,7,24,7,45,779.5,74.5,3.65,18.55,460.5,415.68,325.24
2018,7,24,8,0,804.0,77.0,3.6,19.2,510.0,474.13,373.33
2018,7,24,8,15,823.5,79.0,3.6,20.0,558.0,530.26,417.84
2018,7,24,8,30,843.0,81.0,3.6,20.8,606.0,586.55,460.89
2018,7,24,8,45,858.0,82.0,3.65,21.6,650.0,638.96,499.75
2018,7,24,9,0,873.0,83.0,3.7,22.4,694.0,690.64,536.46
2018,7,24,9,15,880.5,87.0,3.75,23.05,733.5,738.9,568.42
2018,7,24,9,30,888.0,91.0,3.8,23.7,773.0,785.28,598.53
2018,7,24,9,45,891.5,95.0,3.9,24.35,806.0,826.31,624.68
2018,7,24,10,0,895.0,99.0,4.0,25.0,839.0,864.73,648.75
2018,7,24,10,15,902.0,100.0,4.1,25.5,867.5,900.41,671.12
2018,7,24,10,30,909.0,101.0,4.2,26.0,896.0,933.37,691.49
2018,7,24,10,45,915.0,100.5,4.3,26.5,918.0,960.97,708.17
2018,7,24,11,0,921.0,100.0,4.4,27.0,940.0,985.46,722.78
2018,7,24,11,15,925.0,100.5,4.45,27.3,955.5,1005.8,734.94
2018,7,24,11,30,929.0,101.0,4.5,27.6,971.0,1022.71,744.92
2018,7,24,11,45,931.5,101.0,4.55,27.95,979.0,1034.12,751.22
2018,7,24,12,0,934.0,101.0,4.6,28.3,987.0,1041.92,755.29
2018,7,24,12,15,933.0,101.5,4.7,28.35,986.5,1043.09,756.57
2018,7,24,12,30,932.0,102.0,4.8,28.4,986.0,1040.6,755.73
2018,7,24,12,45,929.0,103.0,4.95,28.4,978.0,1032.99,752.22
2018,7,24,13,0,926.0,104.0,5.1,28.4,970.0,1021.8,746.4
2018,7,24,13,15,924.0,103.0,5.2,28.3,955.5,1006.02,737.5
2018,7,24,13,30,922.0,102.0,5.3,28.2,941.0,986.77,726.3
2018,7,24,13,45,918.5,101.0,5.4,28.05,919.5,962.73,712.0
2018,7,24,14,0,915.0,100.0,5.5,27.9,898.0,935.46,695.44
2018,7,24,14,15,909.0,98.5,5.55,27.6,869.5,902.41,674.92
2018,7,24,14,30,903.0,97.0,5.6,27.3,841.0,866.56,652.3
2018,7,24,14,45,896.0,94.5,5.65,27.0,806.5,826.27,626.32
2018,7,24,15,0,889.0,92.0,5.7,26.7,772.0,783.65,598.38
2018,7,24,15,15,878.0,90.5,5.7,26.7,732.0,736.99,566.29
2018,7,24,15,30,867.0,89.0,5.7,26.7,692.0,688.76,532.69
2018,7,24,15,45,854.0,86.5,5.7,25.65,648.0,636.92,495.83
2018,7,24,16,0,841.0,84.0,5.7,24.6,604.0,584.21,457.02
2018,7,24,16,15,825.5,81.0,5.7,23.95,557.0,529.04,414.23
2018,7,24,16,30,810.0,78.0,5.7,23.3,510.0,473.65,369.79
2018,7,24,16,45,787.5,74.5,5.65,22.7,460.5,414.68,320.97
2018,7,24,17,0,765.0,71.0,5.6,22.1,411.0,356.99,271.66
2018,7,24,17,15,733.0,67.5,5.5,21.45,360.0,297.86,220.18
2018,7,24,17,30,701.0,64.0,5.4,20.8,309.0,241.67,170.46
2018,7,24,17,45,656.5,58.5,5.25,20.1,258.5,184.32,120.79
2018,7,24,18,0,612.0,53.0,5.1,19.4,208.0,129.98,76.03
2018,7,24,18,15,545.0,46.5,4.95,18.8,161.5,79.96,40.93
2018,7,24,18,30,478.0,40.0,4.8,18.2,115.0,37.97,20.9
2018,7,24,18,45,371.0,31.5,4.7,17.55,77.5,24.8,15.17
2018,7,24,19,0,264.0,23.0,4.6,16.9,40.0,18.99,3.96
2018,7,24,19,15,140.5,13.0,4.55,16.6,21.0,12.39,0.0
2018,7,24,19,30,17.0,3.0,4.5,16.3,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.5,15.95,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.25,11.7,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,11.8,2.0,0.0,0.0
2018,7,25,5,15,172.5,12.5,3.3,12.3,22.5,11.91,0.0
2018,7,25,5,30,320.0,22.0,3.3,12.8,43.0,17.84,4.92
2018,7,25,5,45,425.5,29.5,3.3,13.3,82.5,22.84,13.94
2018,7,25,6,0,531.0,37.0,3.3,13.8,122.0,41.51,21.77
2018,7,25,6,15,595.0,41.5,3.25,14.65,169.0,84.6,43.0
2018,7,25,6,30,659.0,46.0,3.2,15.5,216.0,135.44,79.68
2018,7,25,6,45,701.0,50.5,3.1,16.3,267.0,189.35,125.11
2018,7,25,7,0,743.0,55.0,3.0,17.1,318.0,247.87,176.5
2018,7,25,7,15,772.0,58.5,3.0,18.25,369.0,305.6,227.54
2018,7,25,7,30,801.0,62.0,3.0,19.4,420.0,366.83,280.19
2018,7,25,7,45,822.5,64.5,2.95,20.5,470.0,424.71,328.6
2018,7,25,8,0,844.0,67.0,2.9,21.6,520.0,483.64,375.87
2018,7,25,8,15,860.0,69.5,2.9,22.55,568.0,540.35,419.88
2018,7,25,8,30,876.0,72.0,2.9,23.5,616.0,596.94,462.08
2018,7,25,8,45,888.0,74.0,2.95,24.5,660.0,650.07,500.24
2018,7,25,9,0,900.0,76.0,3.0,25.5,704.0,702.13,535.58
2018,7,25,9,15,907.0,79.5,3.05,26.45,743.5,750.76,566.28
2018,7,25,9,30,914.0,83.0,3.1,27.4,783.0,797.39,594.99
2018,7,25,9,45,917.5,87.0,3.1,28.35,817.0,839.47,619.82
2018,7,25,10,0,921.0,91.0,3.1,29.3,851.0,878.87,642.41
2018,7,25,10,15,926.5,92.5,3.2,30.1,879.5,914.61,663.28
2018,7,25,10,30,932.0,94.0,3.3,30.9,908.0,947.45,682.07
2018,7,25,10,45,936.0,94.5,3.35,31.7,929.5,974.81,696.85
2018,7,25,11,0,940.0,95.0,3.4,32.5,951.0,998.9,709.47
2018,7,25,11,15,942.0,96.0,3.55,33.0,965.5,1018.17,720.59
2018,7,25,11,30,944.0,97.0,3.7,33.5,980.0,1033.89,729.53
2018,7,25,11,45,945.0,97.5,3.8,34.0,987.5,1044.47,734.98
2018,7,25,12,0,946.0,98.0,3.9,34.5,995.0,1051.38,738.22
2018,7,25,12,15,946.5,98.0,4.1,34.55,995.0,1053.57,740.65
2018,7,25,12,30,947.0,98.0,4.3,34.6,995.0,1052.03,740.82
2018,7,25,12,45,946.5,97.5,4.5,34.6,988.0,1045.27,737.91
2018,7,25,13,0,946.0,97.0,4.7,34.6,981.0,1034.81,732.71
2018,7,25,13,15,943.0,97.0,4.85,34.35,966.0,1018.79,724.68
2018,7,25,13,30,940.0,97.0,5.0,34.1,951.0,999.25,714.65
2018,7,25,13,45,935.0,96.5,5.2,33.8,928.5,973.9,701.24
2018,7,25,14,0,930.0,96.0,5.4,33.5,906.0,945.34,685.5
2018,7,25,14,15,887.5,114.5,5.5,33.0,867.0,900.15,658.31
2018,7,25,14,30,845.0,133.0,5.6,32.5,828.0,859.1,633.53
2018,7,25,14,45,812.5,141.5,5.7,32.0,786.5,810.72,603.23
2018,7,25,15,0,780.0,150.0,5.8,31.5,745.0,761.87,572.06
2018,7,25,15,15,808.0,127.5,5.8,31.5,715.0,726.34,548.32
2018,7,25,15,30,836.0,105.0,5.8,31.5,685.0,685.87,520.08
2018,7,25,15,45,839.0,95.5,5.95,29.95,645.0,636.45,487.42
2018,7,25,16,0,842.0,86.0,6.1,28.4,605.0,586.8,452.96
2018,7,25,16,15,830.5,81.5,6.05,27.15,559.0,532.16,412.01
2018,7,25,16,30,819.0,77.0,6.0,25.9,513.0,476.89,368.93
2018,7,25,16,45,794.5,74.0,6.0,24.65,462.0,417.02,320.67
2018,7,25,17,0,770.0,71.0,6.0,23.4,411.0,358.64,271.81
2018,7,25,17,15,726.5,68.0,5.9,22.2,357.0,296.06,218.44
2018,7,25,17,30,683.0,65.0,5.8,21.0,303.0,237.75,167.83
2018,7,25,17,45,647.0,59.5,5.7,19.8,255.5,181.31,118.89
2018,7,25,18,0,611.0,54.0,5.6,18.6,208.0,130.4,76.69
2018,7,25,18,15,539.5,47.5,5.4,17.95,161.0,80.08,41.47
2018,7,25,18,30,468.0,41.0,5.2,17.3,114.0,38.37,21.69
2018,7,25,18,45,328.0,32.0,5.05,16.7,74.0,25.34,15.61
2018,7,25,19,0,188.0,23.0,4.9,16.1,34.0,18.24,2.46
2018,7,25,19,15,94.0,11.5,4.75,15.85,17.0,10.96,0.0
2018,7,25,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,26,4,45,6.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,7,26,5,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,7,26,5,15,112.0,13.5,3.35,12.4,20.0,12.87,0.0
2018,7,26,5,30,211.0,25.0,3.3,12.8,38.0,20.92,5.71
2018,7,26,5,45,322.0,34.5,3.3,13.2,75.5,27.53,17.89
2018,7,26,6,0,433.0,44.0,3.3,13.6,113.0,43.21,24.83
2018,7,26,6,15,501.5,51.5,3.25,14.35,159.0,83.88,46.13
2018,7,26,6,30,570.0,59.0,3.2,15.1,205.0,132.84,81.54
2018,7,26,6,45,615.5,65.5,3.15,15.8,254.5,184.37,124.6
2018,7,26,7,0,661.0,72.0,3.1,16.5,304.0,241.02,173.89
2018,7,26,7,15,693.5,77.0,3.1,17.4,354.5,296.94,223.1
2018,7,26,7,30,726.0,82.0,3.1,18.3,405.0,357.16,274.82
2018,7,26,7,45,748.5,86.5,3.05,19.15,454.5,413.83,322.4
2018,7,26,8,0,771.0,91.0,3.0,20.0,504.0,471.83,369.29
2018,7,26,8,15,789.5,95.0,3.05,20.8,551.5,528.2,413.51
2018,7,26,8,30,808.0,99.0,3.1,21.6,599.0,584.88,456.41
2018,7,26,8,45,821.5,102.5,3.15,22.4,643.5,637.85,495.15
2018,7,26,9,0,835.0,106.0,3.2,23.2,688.0,690.08,532.12
2018,7,26,9,15,840.5,112.0,3.25,23.95,726.5,735.09,561.84
2018,7,26,9,30,846.0,118.0,3.3,24.7,765.0,780.38,590.69
2018,7,26,9,45,847.5,124.0,3.35,25.5,797.5,820.25,615.22
2018,7,26,10,0,849.0,130.0,3.4,26.3,830.0,857.48,637.63
2018,7,26,10,15,856.0,132.5,3.5,26.85,859.0,893.31,659.76
2018,7,26,10,30,863.0,135.0,3.6,27.4,888.0,926.56,679.99
2018,7,26,10,45,868.0,136.5,3.75,27.95,910.0,954.19,696.7
2018,7,26,11,0,873.0,138.0,3.9,28.5,932.0,978.82,711.43
2018,7,26,11,15,877.0,138.5,4.05,28.7,947.0,998.37,723.85
2018,7,26,11,30,881.0,139.0,4.2,28.9,962.0,1014.66,734.24
2018,7,26,11,45,884.0,138.5,4.4,29.15,970.0,1025.63,741.4
2018,7,26,12,0,887.0,138.0,4.6,29.4,978.0,1033.19,746.45
2018,7,26,12,15,888.5,137.5,4.75,29.3,978.5,1035.78,749.45
2018,7,26,12,30,890.0,137.0,4.9,29.2,979.0,1034.87,750.5
2018,7,26,12,45,890.5,135.5,5.05,29.1,972.0,1028.48,748.04
2018,7,26,13,0,891.0,134.0,5.2,29.0,965.0,1018.58,743.34
2018,7,26,13,15,890.0,132.0,5.3,28.65,951.0,1003.25,735.45
2018,7,26,13,30,889.0,130.0,5.4,28.3,937.0,984.53,725.3
2018,7,26,13,45,851.5,147.5,5.5,27.95,905.0,947.75,702.89
2018,7,26,14,0,814.0,165.0,5.6,27.6,873.0,916.77,684.26
2018,7,26,14,15,844.0,142.0,5.7,27.0,855.0,895.68,672.93
2018,7,26,14,30,874.0,119.0,5.8,26.4,837.0,864.94,654.67
2018,7,26,14,45,867.5,115.5,5.85,25.8,802.5,824.98,629.45
2018,7,26,15,0,861.0,112.0,5.9,25.2,768.0,782.71,602.23
2018,7,26,15,15,849.0,110.0,5.9,25.2,727.5,735.81,569.67
2018,7,26,15,30,837.0,108.0,5.9,25.2,687.0,689.75,536.54
2018,7,26,15,45,824.5,104.0,5.9,23.7,643.0,637.39,499.99
2018,7,26,16,0,812.0,100.0,5.9,22.2,599.0,584.19,461.36
2018,7,26,16,15,797.0,94.5,5.8,21.45,551.5,527.58,417.12
2018,7,26,16,30,782.0,89.0,5.7,20.7,504.0,470.94,371.4
2018,7,26,16,45,758.5,85.0,5.65,19.9,454.0,412.38,322.79
2018,7,26,17,0,735.0,81.0,5.6,19.1,404.0,355.26,273.81
2018,7,26,17,15,702.0,76.0,5.5,18.3,353.0,294.43,220.74
2018,7,26,17,30,669.0,71.0,5.4,17.5,302.0,237.99,170.58
2018,7,26,17,45,623.0,64.5,5.3,16.7,252.0,180.97,120.9
2018,7,26,18,0,577.0,58.0,5.2,15.9,202.0,129.14,77.92
2018,7,26,18,15,508.0,50.0,5.05,15.4,155.5,79.66,42.81
2018,7,26,18,30,439.0,42.0,4.9,14.9,109.0,38.53,22.62
2018,7,26,18,45,326.0,32.0,4.8,14.45,71.5,25.47,15.81
2018,7,26,19,0,213.0,22.0,4.7,14.0,34.0,18.22,1.09
2018,7,26,19,15,106.5,11.0,4.65,13.75,17.0,10.48,0.0
2018,7,26,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,4.15,11.05,16.0,10.48,0.0
2018,7,27,5,30,168.0,22.0,4.2,11.5,32.0,17.38,2.79
2018,7,27,5,45,262.5,35.0,4.25,12.0,68.0,27.2,17.62
2018,7,27,6,0,357.0,48.0,4.3,12.5,104.0,45.25,27.89
2018,7,27,6,15,419.5,59.5,4.25,13.15,148.5,84.51,50.13
2018,7,27,6,30,482.0,71.0,4.2,13.8,193.0,131.42,84.72
2018,7,27,6,45,522.5,81.5,4.2,14.45,241.0,180.52,125.91
2018,7,27,7,0,563.0,92.0,4.2,15.1,289.0,234.29,172.72
2018,7,27,7,15,596.5,100.5,4.15,15.7,338.5,288.36,220.28
2018,7,27,7,30,630.0,109.0,4.1,16.3,388.0,345.75,269.86
2018,7,27,7,45,652.5,117.0,4.05,16.9,436.5,400.95,316.68
2018,7,27,8,0,675.0,125.0,4.0,17.5,485.0,457.68,363.26
2018,7,27,8,15,694.5,131.5,4.0,18.1,532.0,512.55,407.03
2018,7,27,8,30,714.0,138.0,4.0,18.7,579.0,568.07,449.92
2018,7,27,8,45,728.0,144.0,4.0,19.35,622.5,619.9,488.64
2018,7,27,9,0,742.0,150.0,4.0,20.0,666.0,671.27,525.89
2018,7,27,9,15,772.0,147.0,4.05,20.55,711.0,723.26,563.37
2018,7,27,9,30,802.0,144.0,4.1,21.1,756.0,776.54,599.78
2018,7,27,9,45,833.5,135.5,4.15,21.65,797.0,825.26,631.81
2018,7,27,10,0,865.0,127.0,4.2,22.2,838.0,868.42,659.51
2018,7,27,10,15,871.0,129.5,4.3,22.6,867.0,903.93,682.27
2018,7,27,10,30,877.0,132.0,4.4,23.0,896.0,936.73,703.08
2018,7,27,10,45,881.0,133.5,4.5,23.45,917.5,963.81,719.81
2018,7,27,11,0,885.0,135.0,4.6,23.9,939.0,987.8,734.68
2018,7,27,11,15,888.0,136.5,4.7,24.15,954.0,1007.6,747.38
2018,7,27,11,30,891.0,138.0,4.8,24.4,969.0,1024.06,757.95
2018,7,27,11,45,892.5,138.5,4.85,24.65,976.5,1034.64,764.26
2018,7,27,12,0,894.0,139.0,4.9,24.9,984.0,1041.74,768.39
2018,7,27,12,15,904.0,132.5,5.0,24.95,987.0,1046.91,772.43
2018,7,27,12,30,914.0,126.0,5.1,25.0,990.0,1048.48,774.19
2018,7,27,12,45,926.0,117.5,5.15,25.1,986.5,1046.3,773.01
2018,7,27,13,0,938.0,109.0,5.2,25.2,983.0,1040.22,769.36
2018,7,27,13,15,935.0,108.0,5.3,25.1,967.5,1023.24,759.53
2018,7,27,13,30,932.0,107.0,5.4,25.0,952.0,1002.76,747.39
2018,7,27,13,45,928.0,106.0,5.5,24.9,930.0,977.94,732.27
2018,7,27,14,0,924.0,105.0,5.6,24.8,908.0,949.88,714.84
2018,7,27,14,15,918.0,104.0,5.6,24.45,879.0,916.95,694.04
2018,7,27,14,30,912.0,103.0,5.6,24.1,850.0,881.18,671.12
2018,7,27,14,45,903.5,101.5,5.65,23.75,815.0,840.23,644.56
2018,7,27,15,0,895.0,100.0,5.7,23.4,780.0,797.01,616.05
2018,7,27,15,15,883.5,98.0,5.7,23.4,739.0,749.04,582.69
2018,7,27,15,30,872.0,96.0,5.7,23.4,698.0,699.52,547.58
2018,7,27,15,45,858.0,93.5,5.65,22.4,653.0,646.6,509.26
2018,7,27,16,0,844.0,91.0,5.6,21.4,608.0,593.85,469.76
2018,7,27,16,15,825.0,88.0,5.55,20.8,559.5,535.96,424.27
2018,7,27,16,30,806.0,85.0,5.5,20.2,511.0,478.37,377.56
2018,7,27,16,45,779.5,82.0,5.45,19.6,460.0,418.17,327.33
2018,7,27,17,0,753.0,79.0,5.4,19.0,409.0,359.7,276.98
2018,7,27,17,15,715.5,75.0,5.35,18.25,356.5,298.84,223.89
2018,7,27,17,30,678.0,71.0,5.3,17.5,304.0,239.92,171.77
2018,7,27,17,45,625.0,66.0,5.3,16.7,253.0,182.38,121.94
2018,7,27,18,0,572.0,61.0,5.3,15.9,202.0,130.86,79.57
2018,7,27,18,15,488.5,53.0,5.25,15.2,154.0,80.61,44.46
2018,7,27,18,30,405.0,45.0,5.2,14.5,106.0,40.56,24.91
2018,7,27,18,45,288.5,33.0,5.2,13.8,68.5,26.54,16.65
2018,7,27,19,0,172.0,21.0,5.2,13.1,31.0,16.65,0.0
2018,7,27,19,15,86.0,10.5,5.15,12.75,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.5,10.0,10.5,8.1,0.0
2018,7,28,5,30,66.0,17.0,2.7,10.4,21.0,14.34,0.3
2018,7,28,5,45,125.0,36.5,2.85,10.85,52.5,29.82,19.88
2018,7,28,6,0,184.0,56.0,3.0,11.3,84.0,48.98,33.57
2018,7,28,6,15,238.5,75.0,2.95,11.95,126.0,83.16,56.24
2018,7,28,6,30,293.0,94.0,2.9,12.6,168.0,124.24,87.36
2018,7,28,6,45,339.5,111.0,2.8,13.25,215.0,169.03,124.0
2018,7,28,7,0,386.0,128.0,2.7,13.9,262.0,219.6,166.51
2018,7,28,7,15,423.5,142.0,2.7,14.5,311.0,269.91,209.31
2018,7,28,7,30,461.0,156.0,2.7,15.1,360.0,324.23,254.88
2018,7,28,7,45,492.0,166.5,2.65,15.75,407.5,376.24,297.7
2018,7,28,8,0,523.0,177.0,2.6,16.4,455.0,430.96,341.5
2018,7,28,8,15,548.5,185.5,2.6,17.0,501.5,483.23,382.37
2018,7,28,8,30,574.0,194.0,2.6,17.6,548.0,537.05,423.25
2018,7,28,8,45,595.0,202.0,2.6,18.25,592.5,588.77,461.3
2018,7,28,9,0,616.0,210.0,2.6,18.9,637.0,643.57,500.46
2018,7,28,9,15,626.5,219.0,2.65,19.55,675.0,689.4,532.26
2018,7,28,9,30,637.0,228.0,2.7,20.2,713.0,734.31,562.71
2018,7,28,9,45,642.0,237.5,2.75,20.85,745.5,774.08,588.83
2018,7,28,10,0,647.0,247.0,2.8,21.5,778.0,812.1,613.25
2018,7,28,10,15,659.0,249.5,2.95,22.15,807.0,847.56,636.43
2018,7,28,10,30,671.0,252.0,3.1,22.8,836.0,881.3,658.18
2018,7,28,10,45,681.5,253.5,3.2,23.45,859.0,910.73,676.47
2018,7,28,11,0,692.0,255.0,3.3,24.1,882.0,937.94,693.14
2018,7,28,11,15,698.0,256.5,3.4,24.6,898.0,958.38,705.41
2018,7,28,11,30,704.0,258.0,3.5,25.1,914.0,976.11,715.86
2018,7,28,11,45,708.5,257.5,3.6,25.6,922.0,987.52,722.22
2018,7,28,12,0,713.0,257.0,3.7,26.1,930.0,995.96,726.75
2018,7,28,12,15,733.5,244.0,3.85,26.35,936.5,1004.81,732.69
2018,7,28,12,30,754.0,231.0,4.0,26.6,943.0,1010.39,736.57
2018,7,28,12,45,779.0,214.0,4.1,26.85,944.0,1012.84,738.2
2018,7,28,13,0,804.0,197.0,4.2,27.1,945.0,1005.9,733.79
2018,7,28,13,15,802.5,194.5,4.3,27.0,931.0,990.31,724.84
2018,7,28,13,30,801.0,192.0,4.4,26.9,917.0,971.57,713.88
2018,7,28,13,45,797.0,188.5,4.5,26.85,895.0,946.45,698.5
2018,7,28,14,0,793.0,185.0,4.6,26.8,873.0,918.48,681.28
2018,7,28,14,15,788.0,181.0,4.7,26.45,845.5,886.42,662.15
2018,7,28,14,30,783.0,177.0,4.8,26.1,818.0,851.85,641.04
2018,7,28,14,45,775.5,172.5,4.9,25.75,784.0,815.1,618.11
2018,7,28,15,0,768.0,168.0,5.0,25.4,750.0,773.26,591.08
2018,7,28,15,15,753.5,164.0,5.0,25.4,709.5,725.05,556.67
2018,7,28,15,30,739.0,160.0,5.0,25.4,669.0,675.9,520.92
2018,7,28,15,45,727.0,152.0,5.05,24.3,625.0,623.69,484.56
2018,7,28,16,0,715.0,144.0,5.1,23.2,581.0,570.88,446.39
2018,7,28,16,15,701.5,134.5,5.1,22.55,534.0,515.42,403.95
2018,7,28,16,30,688.0,125.0,5.1,21.9,487.0,460.01,360.11
2018,7,28,16,45,666.0,117.0,5.05,21.25,438.5,402.71,313.29
2018,7,28,17,0,644.0,109.0,5.0,20.6,390.0,346.88,266.25
2018,7,28,17,15,607.5,100.5,4.9,19.7,338.5,287.79,215.94
2018,7,28,17,30,571.0,92.0,4.8,18.8,287.0,232.4,168.03
2018,7,28,17,45,522.0,82.0,4.75,17.95,237.5,177.15,121.06
2018,7,28,18,0,473.0,72.0,4.7,17.1,188.0,127.63,80.8
2018,7,28,18,15,401.0,61.0,4.6,16.4,143.5,80.11,47.08
2018,7,28,18,30,329.0,50.0,4.5,15.7,99.0,42.53,27.26
2018,7,28,18,45,230.0,35.5,4.45,15.0,63.5,27.76,17.44
2018,7,28,19,0,131.0,21.0,4.4,14.3,28.0,16.67,0.0
2018,7,28,19,15,65.5,10.5,4.35,13.9,14.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.0,3.35,11.15,13.0,9.53,0.0
2018,7,29,5,30,107.0,20.0,3.4,11.4,26.0,15.77,0.0
2018,7,29,5,45,186.0,36.0,3.45,11.7,59.0,28.04,18.17
2018,7,29,6,0,265.0,52.0,3.5,12.0,92.0,45.36,29.53
2018,7,29,6,15,329.5,67.0,3.5,12.5,136.0,82.37,51.99
2018,7,29,6,30,394.0,82.0,3.5,13.0,180.0,127.29,85.33
2018,7,29,6,45,441.5,94.0,3.5,13.5,227.5,173.94,123.96
2018,7,29,7,0,489.0,106.0,3.5,14.0,275.0,226.1,168.78
2018,7,29,7,15,526.0,115.5,3.5,14.6,324.0,277.92,213.94
2018,7,29,7,30,563.0,125.0,3.5,15.2,373.0,335.69,263.38
2018,7,29,7,45,592.0,133.5,3.5,15.8,422.0,390.6,309.59
2018,7,29,8,0,621.0,142.0,3.5,16.4,471.0,447.86,356.38
2018,7,29,8,15,644.5,149.0,3.5,17.0,518.5,502.74,400.01
2018,7,29,8,30,668.0,156.0,3.5,17.6,566.0,558.79,443.19
2018,7,29,8,45,686.5,161.0,3.5,18.2,610.0,610.5,481.88
2018,7,29,9,0,705.0,166.0,3.5,18.8,654.0,662.25,519.53
2018,7,29,9,15,722.0,169.5,3.55,19.1,694.5,711.17,554.95
2018,7,29,9,30,739.0,173.0,3.6,19.4,735.0,759.41,589.16
2018,7,29,9,45,754.5,174.5,3.6,19.7,771.0,803.45,618.86
2018,7,29,10,0,770.0,176.0,3.6,20.0,807.0,842.98,644.63
2018,7,29,10,15,781.0,177.0,3.7,20.15,836.5,879.22,668.81
2018,7,29,10,30,792.0,178.0,3.8,20.3,866.0,913.31,691.41
2018,7,29,10,45,737.0,216.0,3.85,20.45,868.5,925.56,698.71
2018,7,29,11,0,682.0,254.0,3.9,20.6,871.0,927.97,699.35
2018,7,29,11,15,728.0,230.5,4.0,20.65,899.0,962.02,722.67
2018,7,29,11,30,774.0,207.0,4.1,20.7,927.0,987.7,739.87
2018,7,29,11,45,798.5,193.5,4.15,20.75,941.5,1006.59,752.29
2018,7,29,12,0,823.0,180.0,4.2,20.8,956.0,1022.37,762.74
2018,7,29,12,15,703.0,254.5,4.3,20.8,917.0,985.42,738.25
2018,7,29,12,30,583.0,329.0,4.4,20.8,878.0,937.1,702.68
2018,7,29,12,45,543.0,352.0,4.45,20.85,860.0,916.38,687.86
2018,7,29,13,0,503.0,375.0,4.5,20.9,842.0,893.56,671.36
2018,7,29,13,15,441.5,383.0,4.6,20.8,788.0,833.45,629.54
2018,7,29,13,30,380.0,391.0,4.7,20.7,734.0,765.68,581.92
2018,7,29,13,45,323.5,396.0,4.75,20.6,683.0,708.55,540.84
2018,7,29,14,0,267.0,401.0,4.8,20.5,632.0,652.65,499.99
2018,7,29,14,15,295.5,381.0,4.85,20.2,629.0,648.14,499.15
2018,7,29,14,30,324.0,361.0,4.9,19.9,626.0,640.86,495.98
2018,7,29,14,45,328.5,337.0,4.9,19.6,595.5,607.19,472.63
2018,7,29,15,0,333.0,313.0,4.9,19.3,565.0,572.24,448.09
2018,7,29,15,15,397.0,274.0,4.9,19.3,558.5,570.69,448.96
2018,7,29,15,30,461.0,235.0,4.9,19.3,552.0,556.53,439.89
2018,7,29,15,45,425.0,225.5,4.95,18.75,502.5,500.27,397.48
2018,7,29,16,0,389.0,216.0,5.0,18.2,453.0,446.43,356.19
2018,7,29,16,15,486.5,178.0,5.0,17.75,449.5,439.64,351.68
2018,7,29,16,30,584.0,140.0,5.0,17.3,446.0,424.27,338.65
2018,7,29,16,45,620.0,116.5,5.0,16.85,412.0,382.41,302.96
2018,7,29,17,0,656.0,93.0,5.0,16.4,378.0,335.63,261.52
2018,7,29,17,15,637.0,85.0,4.95,15.85,332.5,281.86,213.71
2018,7,29,17,30,618.0,77.0,4.9,15.3,287.0,229.7,166.55
2018,7,29,17,45,538.0,71.5,4.85,14.8,232.0,170.01,115.91
2018,7,29,18,0,458.0,66.0,4.8,14.3,177.0,119.68,75.67
2018,7,29,18,15,379.5,55.5,4.65,13.9,133.0,74.42,43.64
2018,7,29,18,30,301.0,45.0,4.5,13.5,89.0,37.82,24.01
2018,7,29,18,45,212.0,32.0,4.4,13.05,57.0,24.95,15.1
2018,7,29,19,0,123.0,19.0,4.3,12.6,25.0,15.05,0.0
2018,7,29,19,15,61.5,9.5,4.25,12.45,12.5,9.05,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,7,30,5,15,25.5,9.0,3.55,10.5,10.5,8.58,0.0
2018,7,30,5,30,51.0,18.0,3.6,10.9,21.0,15.1,0.0
2018,7,30,5,45,120.5,35.5,3.65,11.3,51.0,29.02,18.91
2018,7,30,6,0,190.0,53.0,3.7,11.7,81.0,46.39,31.41
2018,7,30,6,15,275.0,69.0,3.7,12.4,127.5,79.72,51.87
2018,7,30,6,30,360.0,85.0,3.7,13.1,174.0,125.08,84.95
2018,7,30,6,45,407.0,98.5,3.65,13.8,221.0,171.01,122.77
2018,7,30,7,0,454.0,112.0,3.6,14.5,268.0,222.45,166.59
2018,7,30,7,15,488.0,123.0,3.55,15.25,315.5,272.76,210.1
2018,7,30,7,30,522.0,134.0,3.5,16.0,363.0,326.58,255.88
2018,7,30,7,45,549.5,144.5,3.4,16.7,411.5,380.37,300.67
2018,7,30,8,0,577.0,155.0,3.3,17.4,460.0,436.44,345.91
2018,7,30,8,15,604.0,162.5,3.3,18.2,508.0,493.97,390.89
2018,7,30,8,30,631.0,170.0,3.3,19.0,556.0,550.63,433.86
2018,7,30,8,45,650.5,176.0,3.3,19.75,600.0,602.3,471.9
2018,7,30,9,0,670.0,182.0,3.3,20.5,644.0,654.21,509.02
2018,7,30,9,15,688.5,186.0,3.35,21.2,685.0,703.35,543.46
2018,7,30,9,30,707.0,190.0,3.4,21.9,726.0,752.04,576.75
2018,7,30,9,45,710.5,197.5,3.45,22.55,757.5,791.28,602.52
2018,7,30,10,0,714.0,205.0,3.5,23.2,789.0,828.46,626.33
2018,7,30,10,15,716.5,211.5,3.55,23.75,815.0,861.53,646.83
2018,7,30,10,30,719.0,218.0,3.6,24.3,841.0,892.17,665.53
2018,7,30,10,45,753.0,205.5,3.7,24.85,872.5,930.35,689.48
2018,7,30,11,0,787.0,193.0,3.8,25.4,904.0,961.88,708.73
2018,7,30,11,15,793.5,192.0,3.85,25.8,919.0,981.5,720.17
2018,7,30,11,30,800.0,191.0,3.9,26.2,934.0,998.13,729.76
2018,7,30,11,45,805.5,190.0,3.9,26.65,943.0,1010.66,736.27
2018,7,30,12,0,811.0,189.0,3.9,27.1,952.0,1019.98,740.77
2018,7,30,12,15,819.0,184.0,3.95,27.35,954.5,1024.48,743.17
2018,7,30,12,30,827.0,179.0,4.0,27.6,957.0,1025.59,743.5
2018,7,30,12,45,835.5,172.0,4.05,27.85,952.5,1021.68,740.71
2018,7,30,13,0,844.0,165.0,4.1,28.1,948.0,1014.2,735.74
2018,7,30,13,15,841.0,163.5,4.2,28.0,933.0,997.56,726.21
2018,7,30,13,30,838.0,162.0,4.3,27.9,918.0,977.67,714.61
2018,7,30,13,45,833.5,160.5,4.35,27.8,896.5,953.25,699.73
2018,7,30,14,0,829.0,159.0,4.4,27.7,875.0,925.88,682.86
2018,7,30,14,15,820.5,156.5,4.45,27.35,845.5,891.17,661.62
2018,7,30,14,30,812.0,154.0,4.5,27.0,816.0,854.06,638.56
2018,7,30,14,45,800.5,151.5,4.55,26.6,780.5,812.32,612.19
2018,7,30,15,0,789.0,149.0,4.6,26.2,745.0,768.82,584.32
2018,7,30,15,15,775.0,145.5,4.6,26.2,704.0,720.98,551.12
2018,7,30,15,30,761.0,142.0,4.6,26.2,663.0,673.01,516.43
2018,7,30,15,45,740.0,138.5,4.65,25.1,617.5,618.53,478.48
2018,7,30,16,0,719.0,135.0,4.7,24.0,572.0,564.23,439.29
2018,7,30,16,15,690.5,131.0,4.75,23.2,522.5,505.88,395.11
2018,7,30,16,30,662.0,127.0,4.8,22.4,473.0,449.11,350.67
2018,7,30,16,45,627.5,121.5,4.8,21.65,422.5,390.22,303.08
2018,7,30,17,0,593.0,116.0,4.8,20.9,372.0,334.23,256.51
2018,7,30,17,15,547.5,108.5,4.8,19.95,321.0,276.14,207.69
2018,7,30,17,30,502.0,101.0,4.8,19.0,270.0,221.03,160.82
2018,7,30,17,45,442.0,90.0,4.8,18.0,220.5,166.91,115.77
2018,7,30,18,0,382.0,79.0,4.8,17.0,171.0,119.79,78.29
2018,7,30,18,15,310.0,64.0,4.75,16.25,127.0,75.55,46.72
2018,7,30,18,30,238.0,49.0,4.7,15.5,83.0,40.12,29.22
2018,7,30,18,45,157.0,32.0,4.6,14.7,51.0,24.95,14.81
2018,7,30,19,0,76.0,15.0,4.5,13.9,19.0,11.78,0.0
2018,7,30,19,15,38.0,7.5,4.45,13.55,9.5,7.15,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,3.15,9.95,10.0,7.63,0.0
2018,7,31,5,30,78.0,16.0,3.2,10.4,20.0,12.55,0.0
2018,7,31,5,45,145.5,34.0,3.25,10.85,51.5,26.48,16.67
2018,7,31,6,0,213.0,52.0,3.3,11.3,83.0,44.17,29.41
2018,7,31,6,15,273.5,68.5,3.25,12.0,125.0,79.04,51.45
2018,7,31,6,30,334.0,85.0,3.2,12.7,167.0,121.38,83.08
2018,7,31,6,45,383.0,100.0,3.15,13.4,214.5,167.51,120.92
2018,7,31,7,0,432.0,115.0,3.1,14.1,262.0,219.44,164.91
2018,7,31,7,15,472.0,126.0,3.1,14.85,311.0,270.43,208.66
2018,7,31,7,30,512.0,137.0,3.1,15.6,360.0,325.64,255.35
2018,7,31,7,45,544.5,146.0,3.05,16.35,409.5,379.68,300.18
2018,7,31,8,0,577.0,155.0,3.0,17.1,459.0,436.53,345.94
2018,7,31,8,15,603.5,162.0,3.0,17.95,506.5,493.37,390.24
2018,7,31,8,30,630.0,169.0,3.0,18.8,554.0,549.27,432.47
2018,7,31,8,45,651.5,174.5,3.0,19.65,598.5,601.73,470.85
2018,7,31,9,0,673.0,180.0,3.0,20.5,643.0,654.61,508.38
2018,7,31,9,15,689.5,183.5,3.05,21.25,682.5,701.96,541.27
2018,7,31,9,30,706.0,187.0,3.1,22.0,722.0,748.66,572.93
2018,7,31,9,45,719.5,189.5,3.1,22.75,756.5,791.01,600.56
2018,7,31,10,0,733.0,192.0,3.1,23.5,791.0,831.95,625.92
2018,7,31,10,15,746.5,192.5,3.2,24.1,821.0,869.2,649.23
2018,7,31,10,30,760.0,193.0,3.3,24.7,851.0,904.54,671.07
2018,7,31,10,45,773.0,192.0,3.35,25.3,875.5,930.95,686.47
2018,7,31,11,0,786.0,191.0,3.4,25.9,900.0,959.5,703.26
2018,7,31,11,15,793.5,189.5,3.5,26.3,915.5,979.59,715.3
2018,7,31,11,30,801.0,188.0,3.6,26.7,931.0,996.71,725.5
2018,7,31,11,45,807.5,186.0,3.7,27.15,940.0,1009.24,732.63
2018,7,31,12,0,814.0,184.0,3.8,27.6,949.0,1018.55,737.78
2018,7,31,12,15,821.0,180.0,3.9,27.75,951.5,1023.03,740.78
2018,7,31,12,30,828.0,176.0,4.0,27.9,954.0,1024.11,741.72
2018,7,31,12,45,834.5,170.0,4.1,28.0,948.5,1019.18,739.02
2018,7,31,13,0,841.0,164.0,4.2,28.1,943.0,1010.72,734.15
2018,7,31,13,15,838.5,162.0,4.3,28.0,928.0,994.06,724.57
2018,7,31,13,30,836.0,160.0,4.4,27.9,913.0,974.16,712.9
2018,7,31,13,45,831.5,157.5,4.5,27.75,890.5,948.72,697.68
2018,7,31,14,0,827.0,155.0,4.6,27.6,868.0,920.34,680.48
2018,7,31,14,15,820.5,151.5,4.65,27.25,839.0,886.39,659.82
2018,7,31,14,30,814.0,148.0,4.7,26.9,810.0,849.93,637.22
2018,7,31,14,45,806.5,144.0,4.75,26.55,776.0,809.81,611.8
2018,7,31,15,0,799.0,140.0,4.8,26.2,742.0,767.63,584.58
2018,7,31,15,15,785.0,137.0,4.8,26.2,701.5,719.85,551.62
2018,7,31,15,30,771.0,134.0,4.8,26.2,661.0,671.0,516.15
2018,7,31,15,45,757.0,128.5,4.85,25.1,617.0,619.22,480.07
2018,7,31,16,0,743.0,123.0,4.9,24.0,573.0,566.21,441.73
2018,7,31,16,15,727.0,115.5,4.95,23.1,525.5,509.88,399.09
2018,7,31,16,30,711.0,108.0,5.0,22.2,478.0,453.81,355.05
2018,7,31,16,45,686.5,102.0,5.0,21.3,429.0,396.1,308.05
2018,7,31,17,0,662.0,96.0,5.0,20.4,380.0,340.09,260.88
2018,7,31,17,15,626.5,88.5,4.95,19.4,329.5,281.21,210.44
2018,7,31,17,30,591.0,81.0,4.9,18.4,279.0,225.89,162.24
2018,7,31,17,45,542.5,73.0,4.9,17.4,230.5,171.44,115.66
2018,7,31,18,0,494.0,65.0,4.9,16.4,182.0,122.62,75.92
2018,7,31,18,15,421.0,54.5,4.85,15.65,137.5,75.64,43.04
2018,7,31,18,30,348.0,44.0,4.8,14.9,93.0,37.66,27.1
2018,7,31,18,45,239.5,31.0,4.7,14.15,58.5,24.27,14.08
2018,7,31,19,0,131.0,18.0,4.6,13.4,24.0,14.31,0.0
2018,7,31,19,15,65.5,9.0,4.5,13.15,12.0,8.58,0.0
2018,7,31,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
