Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,22,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,5,15,73.5,10.0,3.7,10.3,13.5,9.53,0.0
2018,8,1,5,30,147.0,20.0,3.7,10.8,27.0,15.91,0.0
2018,8,1,5,45,252.5,32.0,3.75,11.35,61.5,25.9,15.99
2018,8,1,6,0,358.0,44.0,3.8,11.9,96.0,40.49,24.83
2018,8,1,6,15,432.0,54.0,3.75,12.6,141.0,79.24,45.54
2018,8,1,6,30,506.0,64.0,3.7,13.3,186.0,127.09,80.08
2018,8,1,6,45,559.0,70.5,3.6,14.0,235.5,176.44,121.01
2018,8,1,7,0,612.0,77.0,3.5,14.7,285.0,231.9,169.15
2018,8,1,7,15,650.5,82.5,3.45,15.4,336.0,287.65,218.41
2018,8,1,7,30,689.0,88.0,3.4,16.1,387.0,347.22,270.07
2018,8,1,7,45,719.0,92.0,3.35,16.75,438.0,405.14,319.31
2018,8,1,8,0,749.0,96.0,3.3,17.4,489.0,466.0,369.25
2018,8,1,8,15,771.0,99.0,3.3,18.25,537.0,522.46,413.98
2018,8,1,8,30,793.0,102.0,3.3,19.1,585.0,579.62,457.66
2018,8,1,8,45,810.5,104.5,3.25,19.9,630.0,633.77,497.53
2018,8,1,9,0,828.0,107.0,3.2,20.7,675.0,687.55,535.76
2018,8,1,9,15,842.5,108.5,3.3,21.4,716.5,734.48,567.54
2018,8,1,9,30,857.0,110.0,3.4,22.1,758.0,782.62,599.08
2018,8,1,9,45,869.0,110.5,3.5,22.8,793.5,826.22,626.96
2018,8,1,10,0,881.0,111.0,3.6,23.5,829.0,867.87,653.15
2018,8,1,10,15,890.0,111.5,3.7,24.0,859.0,904.68,676.28
2018,8,1,10,30,899.0,112.0,3.8,24.5,889.0,938.91,697.51
2018,8,1,10,45,907.5,111.5,3.95,25.0,912.5,968.85,716.06
2018,8,1,11,0,916.0,111.0,4.1,25.5,936.0,995.79,732.58
2018,8,1,11,15,920.5,110.5,4.25,25.65,951.5,1015.67,745.46
2018,8,1,11,30,925.0,110.0,4.4,25.8,967.0,1032.11,756.19
2018,8,1,11,45,928.5,109.5,4.55,26.0,975.5,1044.03,763.9
2018,8,1,12,0,932.0,109.0,4.7,26.2,984.0,1052.34,769.75
2018,8,1,12,15,932.0,109.5,4.8,26.15,984.0,1054.47,772.11
2018,8,1,12,30,932.0,110.0,4.9,26.1,984.0,1052.9,772.18
2018,8,1,12,45,930.0,110.0,5.0,26.1,976.0,1045.12,768.1
2018,8,1,13,0,928.0,110.0,5.1,26.1,968.0,1033.71,761.71
2018,8,1,13,15,925.5,109.0,5.1,25.9,953.0,1017.19,751.8
2018,8,1,13,30,923.0,108.0,5.1,25.7,938.0,997.16,739.62
2018,8,1,13,45,919.5,106.5,5.15,25.5,915.5,972.28,724.56
2018,8,1,14,0,916.0,105.0,5.2,25.3,893.0,944.13,707.23
2018,8,1,14,15,910.0,104.0,5.2,24.95,864.5,911.18,686.59
2018,8,1,14,30,904.0,103.0,5.2,24.6,836.0,875.4,663.85
2018,8,1,14,45,896.5,100.5,5.2,24.25,801.0,834.23,637.1
2018,8,1,15,0,889.0,98.0,5.2,23.9,766.0,790.72,608.41
2018,8,1,15,15,877.5,96.5,5.2,23.9,725.5,743.21,575.65
2018,8,1,15,30,866.0,95.0,5.2,23.9,685.0,694.15,541.12
2018,8,1,15,45,851.5,92.0,5.25,22.85,639.5,640.37,502.83
2018,8,1,16,0,837.0,89.0,5.3,21.8,594.0,586.91,463.31
2018,8,1,16,15,816.5,86.0,5.3,21.15,544.5,528.27,417.54
2018,8,1,16,30,796.0,83.0,5.3,20.5,495.0,470.13,370.6
2018,8,1,16,45,768.5,80.0,5.3,19.85,444.0,409.79,320.38
2018,8,1,17,0,741.0,77.0,5.3,19.2,393.0,351.33,270.12
2018,8,1,17,15,701.0,73.0,5.25,18.4,340.5,290.2,216.86
2018,8,1,17,30,661.0,69.0,5.2,17.6,288.0,231.44,165.0
2018,8,1,17,45,603.5,63.5,5.15,16.8,237.0,173.54,115.16
2018,8,1,18,0,546.0,58.0,5.1,16.0,186.0,122.26,73.47
2018,8,1,18,15,461.5,49.5,5.0,15.25,139.5,73.25,39.8
2018,8,1,18,30,377.0,41.0,4.9,14.5,93.0,34.61,24.46
2018,8,1,18,45,253.0,29.0,4.85,13.75,57.5,23.41,13.17
2018,8,1,19,0,129.0,17.0,4.8,13.0,22.0,16.2,0.0
2018,8,1,19,15,64.5,8.5,4.75,12.65,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,8,2,5,15,53.0,9.0,3.75,9.45,11.5,8.58,0.0
2018,8,2,5,30,106.0,18.0,3.8,9.9,23.0,14.27,0.0
2018,8,2,5,45,204.5,33.0,3.85,10.35,57.0,25.82,15.83
2018,8,2,6,0,303.0,48.0,3.9,10.8,91.0,41.86,26.8
2018,8,2,6,15,379.0,60.0,3.9,11.35,136.0,79.38,47.93
2018,8,2,6,30,455.0,72.0,3.9,11.9,181.0,127.53,83.15
2018,8,2,6,45,512.5,80.5,3.9,12.5,231.0,176.59,123.72
2018,8,2,7,0,570.0,89.0,3.9,13.1,281.0,232.42,172.02
2018,8,2,7,15,614.0,94.5,3.95,13.8,332.5,287.59,220.7
2018,8,2,7,30,658.0,100.0,4.0,14.5,384.0,347.27,272.57
2018,8,2,7,45,692.5,103.5,4.0,15.2,435.5,405.08,321.93
2018,8,2,8,0,727.0,107.0,4.0,15.9,487.0,465.63,372.04
2018,8,2,8,15,751.5,110.5,4.1,16.7,536.0,523.17,418.3
2018,8,2,8,30,776.0,114.0,4.2,17.5,585.0,581.78,463.87
2018,8,2,8,45,797.5,115.5,4.25,18.3,631.5,636.8,505.32
2018,8,2,9,0,819.0,117.0,4.3,19.1,678.0,691.85,545.56
2018,8,2,9,15,834.0,119.5,4.35,19.7,720.0,742.85,581.32
2018,8,2,9,30,849.0,122.0,4.4,20.3,762.0,792.7,614.66
2018,8,2,9,45,860.5,123.0,4.5,20.9,797.5,832.25,640.51
2018,8,2,10,0,872.0,124.0,4.6,21.5,833.0,873.75,667.53
2018,8,2,10,15,881.5,124.5,4.65,21.95,863.0,910.78,691.23
2018,8,2,10,30,891.0,125.0,4.7,22.4,893.0,945.26,713.01
2018,8,2,10,45,900.0,124.0,4.75,22.85,917.0,975.01,731.44
2018,8,2,11,0,909.0,123.0,4.8,23.3,941.0,1001.8,747.82
2018,8,2,11,15,914.5,122.5,4.8,23.55,957.0,1022.55,760.3
2018,8,2,11,30,920.0,122.0,4.8,23.8,973.0,1039.92,770.59
2018,8,2,11,45,924.0,121.5,4.85,24.05,981.5,1052.3,778.08
2018,8,2,12,0,928.0,121.0,4.9,24.3,990.0,1061.07,783.31
2018,8,2,12,15,931.5,118.5,5.0,24.3,991.0,1063.65,785.8
2018,8,2,12,30,935.0,116.0,5.1,24.3,992.0,1062.52,785.96
2018,8,2,12,45,938.5,113.5,5.15,24.35,986.0,1057.63,783.17
2018,8,2,13,0,942.0,111.0,5.2,24.4,980.0,1048.96,777.98
2018,8,2,13,15,941.0,109.0,5.3,24.25,965.0,1032.64,768.77
2018,8,2,13,30,940.0,107.0,5.4,24.1,950.0,1012.69,757.15
2018,8,2,13,45,938.0,105.0,5.5,23.95,928.5,988.27,742.45
2018,8,2,14,0,936.0,103.0,5.6,23.8,907.0,960.44,725.34
2018,8,2,14,15,932.0,100.5,5.6,23.45,878.0,927.06,704.21
2018,8,2,14,30,928.0,98.0,5.6,23.1,849.0,890.65,680.83
2018,8,2,14,45,923.5,95.0,5.65,22.75,814.5,850.47,654.81
2018,8,2,15,0,919.0,92.0,5.7,22.4,780.0,807.65,626.57
2018,8,2,15,15,908.0,90.0,5.7,22.4,738.5,758.68,592.43
2018,8,2,15,30,897.0,88.0,5.7,22.4,697.0,708.04,556.7
2018,8,2,15,45,884.0,85.5,5.65,21.15,651.5,654.21,518.1
2018,8,2,16,0,871.0,83.0,5.6,19.9,606.0,599.43,477.29
2018,8,2,16,15,852.5,79.5,5.6,19.25,556.0,540.02,430.43
2018,8,2,16,30,834.0,76.0,5.6,18.6,506.0,480.86,382.13
2018,8,2,16,45,808.0,73.0,5.55,17.95,454.0,419.05,330.03
2018,8,2,17,0,782.0,70.0,5.5,17.3,402.0,358.9,277.65
2018,8,2,17,15,742.0,67.0,5.45,16.55,348.5,296.38,222.47
2018,8,2,17,30,702.0,64.0,5.4,15.8,295.0,237.76,169.94
2018,8,2,17,45,644.0,59.5,5.35,15.1,243.0,176.81,116.92
2018,8,2,18,0,586.0,55.0,5.3,14.4,191.0,123.98,73.62
2018,8,2,18,15,497.0,47.5,5.15,13.75,143.0,73.23,38.92
2018,8,2,18,30,408.0,40.0,5.0,13.1,95.0,33.39,23.49
2018,8,2,18,45,273.5,28.5,4.85,12.5,58.5,23.11,12.72
2018,8,2,19,0,139.0,17.0,4.7,11.9,22.0,16.2,0.0
2018,8,2,19,15,69.5,8.5,4.6,11.7,11.0,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,9.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.45,8.8,6.5,5.24,0.0
2018,8,3,5,30,38.0,11.0,2.6,9.3,13.0,9.41,0.0
2018,8,3,5,45,82.5,29.0,2.8,9.8,39.0,23.95,14.13
2018,8,3,6,0,127.0,47.0,3.0,10.3,65.0,40.22,27.22
2018,8,3,6,15,169.5,71.0,2.9,10.85,105.0,73.83,51.22
2018,8,3,6,30,212.0,95.0,2.8,11.4,145.0,113.37,82.09
2018,8,3,6,45,248.0,118.0,2.7,11.9,190.5,156.35,117.63
2018,8,3,7,0,284.0,141.0,2.6,12.4,236.0,203.87,157.67
2018,8,3,7,15,317.5,160.5,2.45,13.05,283.5,251.75,197.94
2018,8,3,7,30,351.0,180.0,2.3,13.7,331.0,303.38,240.69
2018,8,3,7,45,379.5,196.5,2.2,14.3,378.0,353.56,281.53
2018,8,3,8,0,408.0,213.0,2.1,14.9,425.0,406.43,323.41
2018,8,3,8,15,432.0,227.0,2.0,15.65,471.0,460.76,364.92
2018,8,3,8,30,456.0,241.0,1.9,16.4,517.0,513.56,403.95
2018,8,3,8,45,476.5,253.0,1.85,17.2,560.5,563.63,439.84
2018,8,3,9,0,497.0,265.0,1.8,18.0,604.0,614.5,475.2
2018,8,3,9,15,550.5,256.0,1.85,19.0,652.5,669.66,513.69
2018,8,3,9,30,604.0,247.0,1.9,20.0,701.0,727.43,553.04
2018,8,3,9,45,667.0,225.5,1.9,21.0,749.0,785.43,591.54
2018,8,3,10,0,730.0,204.0,1.9,22.0,797.0,843.03,628.54
2018,8,3,10,15,740.5,206.5,1.95,22.85,826.0,879.76,649.93
2018,8,3,10,30,751.0,209.0,2.0,23.7,855.0,914.41,669.88
2018,8,3,10,45,759.5,209.0,2.05,24.5,877.0,942.34,685.4
2018,8,3,11,0,768.0,209.0,2.1,25.3,899.0,967.67,699.2
2018,8,3,11,15,773.0,210.0,2.15,26.0,914.0,987.87,709.95
2018,8,3,11,30,778.0,211.0,2.2,26.7,929.0,1005.05,718.83
2018,8,3,11,45,781.0,211.5,2.25,27.35,937.0,1009.85,720.11
2018,8,3,12,0,784.0,212.0,2.3,28.0,945.0,1018.02,723.72
2018,8,3,12,15,776.0,216.5,2.4,28.55,942.0,1022.94,726.16
2018,8,3,12,30,768.0,221.0,2.5,29.1,939.0,1017.68,722.31
2018,8,3,12,45,754.5,226.5,2.6,29.65,927.0,1004.72,713.77
2018,8,3,13,0,741.0,232.0,2.7,30.2,915.0,988.73,703.42
2018,8,3,13,15,733.5,231.5,2.8,30.4,898.0,969.64,692.11
2018,8,3,13,30,726.0,231.0,2.9,30.6,881.0,947.75,679.01
2018,8,3,13,45,715.5,230.5,3.0,30.8,857.5,920.42,662.35
2018,8,3,14,0,705.0,230.0,3.1,31.0,834.0,890.76,644.09
2018,8,3,14,15,693.0,227.5,3.25,30.8,804.5,855.65,623.04
2018,8,3,14,30,681.0,225.0,3.4,30.6,775.0,818.73,600.19
2018,8,3,14,45,665.0,220.5,3.5,30.4,738.0,775.01,572.0
2018,8,3,15,0,649.0,216.0,3.6,30.2,701.0,730.27,542.54
2018,8,3,15,15,632.5,210.0,3.6,30.2,661.0,682.95,509.9
2018,8,3,15,30,616.0,204.0,3.6,30.2,621.0,635.19,476.33
2018,8,3,15,45,596.0,196.0,3.9,29.25,577.0,580.52,439.56
2018,8,3,16,0,576.0,188.0,4.2,28.3,533.0,529.04,403.61
2018,8,3,16,15,553.5,177.5,4.3,27.4,486.0,474.55,363.68
2018,8,3,16,30,531.0,167.0,4.4,26.5,439.0,421.37,323.4
2018,8,3,16,45,503.0,154.5,4.5,25.65,390.5,365.51,279.81
2018,8,3,17,0,475.0,142.0,4.6,24.8,342.0,312.12,236.85
2018,8,3,17,15,438.0,128.0,4.65,23.75,293.5,257.27,192.03
2018,8,3,17,30,401.0,114.0,4.7,22.7,245.0,206.43,149.87
2018,8,3,17,45,354.5,98.0,4.7,21.6,198.5,156.22,108.81
2018,8,3,18,0,308.0,82.0,4.7,20.5,152.0,111.61,73.63
2018,8,3,18,15,247.0,64.0,4.6,19.6,111.0,70.05,43.98
2018,8,3,18,30,186.0,46.0,4.5,18.7,70.0,36.14,25.19
2018,8,3,18,45,119.0,28.5,4.35,17.8,41.5,23.53,12.32
2018,8,3,19,0,52.0,11.0,4.2,16.9,13.0,10.48,0.0
2018,8,3,19,15,26.0,5.5,4.15,16.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,4,5,15,12.0,3.5,1.45,11.65,4.0,3.34,0.0
2018,8,4,5,30,24.0,7.0,1.7,12.1,8.0,6.67,0.0
2018,8,4,5,45,53.5,21.5,1.9,12.5,27.5,18.02,8.95
2018,8,4,6,0,83.0,36.0,2.1,12.9,47.0,30.99,19.62
2018,8,4,6,15,114.5,59.5,2.25,13.25,82.0,60.22,41.3
2018,8,4,6,30,146.0,83.0,2.4,13.6,117.0,94.14,68.12
2018,8,4,6,45,175.5,109.0,2.55,13.95,160.0,134.23,101.2
2018,8,4,7,0,205.0,135.0,2.7,14.3,203.0,178.28,138.07
2018,8,4,7,15,234.5,158.5,2.7,14.9,249.0,223.8,175.95
2018,8,4,7,30,264.0,182.0,2.7,15.5,295.0,272.8,216.24
2018,8,4,7,45,291.5,202.0,2.75,16.15,341.0,320.94,255.19
2018,8,4,8,0,319.0,222.0,2.8,16.8,387.0,371.86,295.54
2018,8,4,8,15,345.0,239.0,2.85,17.75,433.5,421.65,333.77
2018,8,4,8,30,371.0,256.0,2.9,18.7,480.0,473.56,372.66
2018,8,4,8,45,396.0,268.5,2.95,19.6,524.0,522.31,408.32
2018,8,4,9,0,421.0,281.0,3.0,20.5,568.0,577.82,448.01
2018,8,4,9,15,510.0,259.0,3.1,21.75,627.5,643.26,495.11
2018,8,4,9,30,599.0,237.0,3.2,23.0,687.0,716.35,546.41
2018,8,4,9,45,708.0,192.5,3.3,24.25,748.5,786.53,595.23
2018,8,4,10,0,817.0,148.0,3.4,25.5,810.0,857.64,640.5
2018,8,4,10,15,829.5,148.5,3.5,26.4,841.0,896.25,663.4
2018,8,4,10,30,842.0,149.0,3.6,27.3,872.0,932.62,684.75
2018,8,4,10,45,852.5,147.5,3.7,28.15,896.0,962.58,701.8
2018,8,4,11,0,863.0,146.0,3.8,29.0,920.0,981.83,711.77
2018,8,4,11,15,872.0,144.5,3.95,29.35,937.5,1004.25,725.63
2018,8,4,11,30,881.0,143.0,4.1,29.7,955.0,1023.52,737.45
2018,8,4,11,45,889.0,141.0,4.25,30.0,965.5,1038.03,746.41
2018,8,4,12,0,897.0,139.0,4.4,30.3,976.0,1049.11,753.27
2018,8,4,12,15,907.0,133.5,4.55,30.25,980.0,1055.18,758.08
2018,8,4,12,30,917.0,128.0,4.7,30.2,984.0,1057.58,760.71
2018,8,4,12,45,928.0,120.5,4.85,30.15,980.5,1055.17,760.84
2018,8,4,13,0,939.0,113.0,5.0,30.1,977.0,1048.84,758.5
2018,8,4,13,15,937.5,112.0,5.15,29.9,962.0,1033.01,750.48
2018,8,4,13,30,936.0,111.0,5.3,29.7,947.0,1013.58,740.09
2018,8,4,13,45,932.5,109.5,5.45,29.55,925.0,988.25,725.55
2018,8,4,14,0,929.0,108.0,5.6,29.4,903.0,959.6,708.65
2018,8,4,14,15,921.0,107.5,5.65,29.1,872.5,924.84,687.25
2018,8,4,14,30,913.0,107.0,5.7,28.8,842.0,887.32,663.79
2018,8,4,14,45,902.0,105.5,5.8,28.45,805.0,843.81,636.25
2018,8,4,15,0,891.0,104.0,5.9,28.1,768.0,798.2,606.81
2018,8,4,15,15,878.5,102.5,5.9,28.1,726.5,749.65,573.61
2018,8,4,15,30,866.0,101.0,5.9,28.1,685.0,699.62,538.44
2018,8,4,15,45,845.0,100.5,5.9,27.15,638.0,645.82,500.02
2018,8,4,16,0,824.0,100.0,5.9,26.2,591.0,589.61,458.59
2018,8,4,16,15,790.0,100.5,5.85,25.55,539.0,527.68,410.78
2018,8,4,16,30,756.0,101.0,5.8,24.9,487.0,467.03,362.55
2018,8,4,16,45,714.5,98.5,5.7,24.2,432.5,402.93,310.36
2018,8,4,17,0,673.0,96.0,5.6,23.5,378.0,342.35,259.67
2018,8,4,17,15,623.0,91.5,5.45,22.55,325.0,281.13,207.91
2018,8,4,17,30,573.0,87.0,5.3,21.6,272.0,225.15,160.06
2018,8,4,17,45,504.5,78.5,5.15,20.6,220.5,167.54,112.38
2018,8,4,18,0,436.0,70.0,5.0,19.6,169.0,116.59,72.48
2018,8,4,18,15,360.0,57.0,4.85,18.7,124.5,70.88,41.1
2018,8,4,18,30,284.0,44.0,4.7,17.8,80.0,34.43,23.77
2018,8,4,18,45,186.0,29.0,4.6,16.85,48.5,22.82,11.39
2018,8,4,19,0,88.0,14.0,4.5,15.9,17.0,13.34,0.0
2018,8,4,19,15,44.0,7.0,4.5,15.45,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,15,20.0,5.5,3.05,9.8,6.5,5.24,0.0
2018,8,5,5,30,40.0,11.0,3.2,10.2,13.0,10.48,0.0
2018,8,5,5,45,93.0,30.0,3.3,10.55,41.0,24.69,14.19
2018,8,5,6,0,146.0,49.0,3.4,10.9,69.0,41.71,28.27
2018,8,5,6,15,200.5,71.0,3.35,11.5,110.5,75.91,51.68
2018,8,5,6,30,255.0,93.0,3.3,12.1,152.0,117.33,83.29
2018,8,5,6,45,303.0,111.5,3.2,12.7,199.0,161.33,119.24
2018,8,5,7,0,351.0,130.0,3.1,13.3,246.0,211.12,161.1
2018,8,5,7,15,391.5,145.0,3.05,13.9,295.0,262.69,204.9
2018,8,5,7,30,432.0,160.0,3.0,14.5,344.0,317.53,250.93
2018,8,5,7,45,466.5,171.0,2.95,15.1,392.5,370.24,294.5
2018,8,5,8,0,501.0,182.0,2.9,15.7,441.0,426.12,339.5
2018,8,5,8,15,526.0,193.0,2.9,16.45,488.0,479.75,381.41
2018,8,5,8,30,551.0,204.0,2.9,17.2,535.0,534.97,423.28
2018,8,5,8,45,571.0,212.5,2.9,17.95,579.0,585.84,460.7
2018,8,5,9,0,591.0,221.0,2.9,18.7,623.0,637.21,497.43
2018,8,5,9,15,628.0,218.5,2.95,19.5,668.5,693.0,536.86
2018,8,5,9,30,665.0,216.0,3.0,20.3,714.0,747.72,574.61
2018,8,5,9,45,705.5,206.0,3.05,21.05,756.5,798.53,609.15
2018,8,5,10,0,746.0,196.0,3.1,21.8,799.0,849.62,642.49
2018,8,5,10,15,752.0,200.5,3.15,22.45,827.0,884.93,663.98
2018,8,5,10,30,758.0,205.0,3.2,23.1,855.0,917.87,683.77
2018,8,5,10,45,760.0,210.0,3.3,23.7,876.0,945.03,700.04
2018,8,5,11,0,762.0,215.0,3.4,24.3,897.0,969.33,714.38
2018,8,5,11,15,763.0,218.0,3.45,24.8,910.5,987.61,724.68
2018,8,5,11,30,764.0,221.0,3.5,25.3,924.0,1002.79,733.02
2018,8,5,11,45,762.5,224.5,3.55,25.75,930.5,1012.8,738.22
2018,8,5,12,0,761.0,228.0,3.6,26.2,937.0,1019.55,741.41
2018,8,5,12,15,787.0,211.5,3.6,26.7,944.5,1023.05,742.11
2018,8,5,12,30,813.0,195.0,3.6,27.2,952.0,1030.87,745.74
2018,8,5,12,45,846.0,173.0,3.6,27.65,955.0,1036.21,747.98
2018,8,5,13,0,879.0,151.0,3.6,28.1,958.0,1028.23,741.77
2018,8,5,13,15,874.5,150.5,3.65,28.25,942.0,1010.8,730.91
2018,8,5,13,30,870.0,150.0,3.7,28.4,926.0,990.09,718.04
2018,8,5,13,45,862.5,149.5,3.7,28.6,902.5,971.02,705.83
2018,8,5,14,0,855.0,149.0,3.7,28.8,879.0,940.93,686.41
2018,8,5,14,15,846.0,148.0,3.8,28.65,849.0,906.25,665.47
2018,8,5,14,30,837.0,147.0,3.9,28.5,819.0,869.09,642.64
2018,8,5,14,45,825.5,144.0,4.0,28.35,782.5,825.6,615.21
2018,8,5,15,0,814.0,141.0,4.1,28.2,746.0,780.27,586.12
2018,8,5,15,15,799.5,138.0,4.1,28.2,704.5,731.17,552.93
2018,8,5,15,30,785.0,135.0,4.1,28.2,663.0,680.98,517.18
2018,8,5,15,45,766.0,131.5,4.25,27.55,617.0,627.21,479.58
2018,8,5,16,0,747.0,128.0,4.4,26.9,571.0,572.48,439.97
2018,8,5,16,15,719.0,124.0,4.45,26.3,521.0,512.68,394.96
2018,8,5,16,30,691.0,120.0,4.5,25.7,471.0,454.37,349.65
2018,8,5,16,45,655.0,114.5,4.55,25.05,419.0,393.03,300.68
2018,8,5,17,0,619.0,109.0,4.6,24.4,367.0,334.75,252.71
2018,8,5,17,15,568.5,102.0,4.55,23.4,314.0,274.01,202.31
2018,8,5,17,30,518.0,95.0,4.5,22.4,261.0,218.71,155.86
2018,8,5,17,45,451.0,84.5,4.5,21.45,210.5,161.09,108.77
2018,8,5,18,0,384.0,74.0,4.5,20.5,160.0,113.19,71.63
2018,8,5,18,15,302.0,59.0,4.45,19.5,115.5,68.51,41.04
2018,8,5,18,30,220.0,44.0,4.4,18.5,71.0,34.05,23.3
2018,8,5,18,45,133.5,27.0,4.4,17.5,41.0,21.2,9.61
2018,8,5,19,0,47.0,10.0,4.4,16.5,11.0,9.53,0.0
2018,8,5,19,15,23.5,5.0,4.35,15.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,9.7,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,10.0,7.0,5.72,0.0
2018,8,6,5,45,45.0,19.5,2.0,10.25,24.5,16.41,7.36
2018,8,6,6,0,71.0,33.0,2.2,10.5,42.0,28.32,17.69
2018,8,6,6,15,100.5,55.5,2.2,10.85,75.0,56.79,39.28
2018,8,6,6,30,130.0,78.0,2.2,11.2,108.0,88.05,64.26
2018,8,6,6,45,158.5,103.5,2.15,11.5,149.0,125.84,95.71
2018,8,6,7,0,187.0,129.0,2.1,11.8,190.0,167.5,130.84
2018,8,6,7,15,213.0,154.5,2.1,12.4,235.5,213.55,169.46
2018,8,6,7,30,239.0,180.0,2.1,13.0,281.0,261.88,209.41
2018,8,6,7,45,262.0,203.0,2.05,13.6,327.0,309.53,248.04
2018,8,6,8,0,285.0,226.0,2.0,14.2,373.0,359.56,287.64
2018,8,6,8,15,305.5,247.0,2.0,15.1,418.0,408.51,325.14
2018,8,6,8,30,326.0,268.0,2.0,16.0,463.0,459.14,362.88
2018,8,6,8,45,344.0,285.5,2.0,16.9,505.5,506.21,396.94
2018,8,6,9,0,362.0,303.0,2.0,17.8,548.0,554.24,430.8
2018,8,6,9,15,385.0,314.0,2.0,18.95,589.0,600.24,462.08
2018,8,6,9,30,408.0,325.0,2.0,20.1,630.0,647.1,493.14
2018,8,6,9,45,431.0,331.5,2.05,21.25,667.0,696.53,525.44
2018,8,6,10,0,454.0,338.0,2.1,22.4,704.0,740.32,553.18
2018,8,6,10,15,464.0,345.5,2.15,23.3,731.5,773.48,573.47
2018,8,6,10,30,474.0,353.0,2.2,24.2,759.0,805.46,592.71
2018,8,6,10,45,482.0,358.5,2.3,25.15,780.5,832.24,608.49
2018,8,6,11,0,490.0,364.0,2.4,26.1,802.0,857.37,623.04
2018,8,6,11,15,496.5,367.0,2.5,26.9,817.0,876.75,634.09
2018,8,6,11,30,503.0,370.0,2.6,27.7,832.0,894.11,643.81
2018,8,6,11,45,508.5,370.0,2.7,28.45,840.0,905.31,649.7
2018,8,6,12,0,514.0,370.0,2.8,29.2,848.0,914.23,654.16
2018,8,6,12,15,576.5,332.0,2.9,29.85,868.0,939.67,671.59
2018,8,6,12,30,639.0,294.0,3.0,30.5,888.0,963.38,687.64
2018,8,6,12,45,720.5,242.5,3.15,31.1,907.0,988.74,704.79
2018,8,6,13,0,802.0,191.0,3.3,31.7,926.0,1002.33,712.93
2018,8,6,13,15,799.0,189.0,3.4,31.85,910.5,985.47,702.76
2018,8,6,13,30,796.0,187.0,3.5,32.0,895.0,965.48,690.84
2018,8,6,13,45,791.0,184.0,3.65,32.15,872.5,939.6,675.41
2018,8,6,14,0,786.0,181.0,3.8,32.3,850.0,910.91,658.05
2018,8,6,14,15,777.5,178.0,3.85,32.1,820.5,876.48,637.17
2018,8,6,14,30,769.0,175.0,3.9,31.9,791.0,843.09,616.81
2018,8,6,14,45,757.5,171.5,4.0,31.75,755.5,800.97,590.42
2018,8,6,15,0,746.0,168.0,4.1,31.6,720.0,757.22,562.19
2018,8,6,15,15,731.0,163.5,4.1,31.6,679.5,708.51,528.6
2018,8,6,15,30,716.0,159.0,4.1,31.6,639.0,658.97,493.75
2018,8,6,15,45,692.5,155.5,4.2,30.8,593.0,604.47,456.2
2018,8,6,16,0,669.0,152.0,4.3,30.0,547.0,550.49,417.78
2018,8,6,16,15,631.0,149.5,4.25,29.25,496.5,490.62,373.37
2018,8,6,16,30,593.0,147.0,4.2,28.5,446.0,433.43,329.73
2018,8,6,16,45,547.5,140.0,4.2,27.75,393.5,369.52,279.98
2018,8,6,17,0,502.0,133.0,4.2,27.0,341.0,312.45,234.31
2018,8,6,17,15,446.0,123.0,4.2,25.8,289.0,254.0,187.39
2018,8,6,17,30,390.0,113.0,4.2,24.6,237.0,201.74,145.06
2018,8,6,17,45,322.0,97.0,4.15,23.4,187.0,148.29,102.72
2018,8,6,18,0,254.0,81.0,4.1,22.2,137.0,103.25,68.54
2018,8,6,18,15,194.0,60.5,4.15,21.15,96.5,63.76,40.46
2018,8,6,18,30,134.0,40.0,4.2,20.1,56.0,32.59,21.82
2018,8,6,18,45,79.5,23.0,4.25,19.05,31.5,19.16,7.44
2018,8,6,19,0,25.0,6.0,4.3,18.0,7.0,5.72,0.0
2018,8,6,19,15,12.5,3.0,4.3,17.45,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,2.9,10.0,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,3.0,10.3,9.0,7.63,0.0
2018,8,7,5,45,75.5,24.0,3.05,10.6,32.0,19.99,9.86
2018,8,7,6,0,119.0,40.0,3.1,10.9,55.0,34.26,22.26
2018,8,7,6,15,164.0,62.0,3.05,11.35,93.5,65.71,44.4
2018,8,7,6,30,209.0,84.0,3.0,11.8,132.0,103.36,73.57
2018,8,7,6,45,249.5,106.0,2.95,12.2,177.5,146.03,108.77
2018,8,7,7,0,290.0,128.0,2.9,12.6,223.0,193.81,149.13
2018,8,7,7,15,325.5,147.0,2.85,13.35,270.5,242.14,190.03
2018,8,7,7,30,361.0,166.0,2.8,14.1,318.0,294.49,233.72
2018,8,7,7,45,391.0,182.0,2.75,14.85,366.0,345.4,275.47
2018,8,7,8,0,421.0,198.0,2.7,15.6,414.0,402.78,321.19
2018,8,7,8,15,446.5,211.5,2.75,16.4,460.5,454.98,361.81
2018,8,7,8,30,472.0,225.0,2.8,17.2,507.0,509.01,402.73
2018,8,7,8,45,494.0,235.0,2.8,17.95,550.5,558.95,439.47
2018,8,7,9,0,516.0,245.0,2.8,18.7,594.0,609.78,475.89
2018,8,7,9,15,523.0,258.5,2.9,19.35,630.5,653.63,506.61
2018,8,7,9,30,530.0,272.0,3.0,20.0,667.0,696.58,536.07
2018,8,7,9,45,531.5,285.5,3.05,20.7,697.5,733.97,560.6
2018,8,7,10,0,533.0,299.0,3.1,21.4,728.0,769.72,583.55
2018,8,7,10,15,543.0,305.5,3.25,21.9,756.0,804.25,606.56
2018,8,7,10,30,553.0,312.0,3.4,22.4,784.0,837.34,628.36
2018,8,7,10,45,560.0,317.0,3.5,22.9,805.5,864.49,645.62
2018,8,7,11,0,567.0,322.0,3.6,23.4,827.0,889.69,661.47
2018,8,7,11,15,574.5,324.0,3.75,23.6,843.0,910.23,675.26
2018,8,7,11,30,582.0,326.0,3.9,23.8,859.0,928.51,687.55
2018,8,7,11,45,587.0,325.5,4.0,24.0,867.0,939.34,694.63
2018,8,7,12,0,592.0,325.0,4.1,24.2,875.0,947.6,700.09
2018,8,7,12,15,607.5,315.5,4.25,24.25,879.5,954.84,706.05
2018,8,7,12,30,623.0,306.0,4.4,24.3,884.0,959.56,710.38
2018,8,7,12,45,641.5,292.5,4.5,24.35,883.0,960.35,712.01
2018,8,7,13,0,660.0,279.0,4.6,24.4,882.0,957.91,711.9
2018,8,7,13,15,660.5,273.5,4.65,24.3,868.5,942.49,702.6
2018,8,7,13,30,661.0,268.0,4.7,24.2,855.0,924.27,691.45
2018,8,7,13,45,661.5,261.0,4.7,24.1,835.5,901.84,677.06
2018,8,7,14,0,662.0,254.0,4.7,24.0,816.0,876.75,660.78
2018,8,7,14,15,657.5,246.0,4.75,23.7,788.0,843.73,639.63
2018,8,7,14,30,653.0,238.0,4.8,23.4,760.0,808.57,616.68
2018,8,7,14,45,647.5,229.0,4.8,23.1,727.0,769.65,590.42
2018,8,7,15,0,642.0,220.0,4.8,22.8,694.0,729.0,562.47
2018,8,7,15,15,625.5,213.0,4.8,22.8,653.5,680.74,527.62
2018,8,7,15,30,609.0,206.0,4.8,22.8,613.0,632.08,491.86
2018,8,7,15,45,596.5,195.0,4.8,21.85,570.5,579.37,454.24
2018,8,7,16,0,584.0,184.0,4.8,20.9,528.0,529.11,417.22
2018,8,7,16,15,569.0,172.0,4.75,20.3,483.0,476.56,376.58
2018,8,7,16,30,554.0,160.0,4.7,19.7,438.0,424.52,335.14
2018,8,7,16,45,528.0,147.0,4.65,19.1,389.0,367.64,288.73
2018,8,7,17,0,502.0,134.0,4.6,18.5,340.0,312.99,242.92
2018,8,7,17,15,463.5,121.0,4.5,17.65,291.0,257.03,195.56
2018,8,7,17,30,425.0,108.0,4.4,16.8,242.0,205.24,151.23
2018,8,7,17,45,376.0,93.0,4.35,16.0,195.5,154.12,108.31
2018,8,7,18,0,327.0,78.0,4.3,15.2,149.0,108.89,72.02
2018,8,7,18,15,260.5,60.0,4.2,14.6,107.0,66.04,41.38
2018,8,7,18,30,194.0,42.0,4.1,14.0,65.0,32.57,22.34
2018,8,7,18,45,120.5,25.5,4.0,13.4,37.5,20.09,7.51
2018,8,7,19,0,47.0,9.0,3.9,12.8,10.0,8.58,0.0
2018,8,7,19,15,23.5,4.5,3.85,12.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,8,8,5,15,33.5,6.5,2.55,9.55,7.5,0.0,0.0
2018,8,8,5,30,67.0,13.0,2.7,10.1,15.0,12.39,0.0
2018,8,8,5,45,158.5,29.0,2.85,10.65,46.0,22.82,11.64
2018,8,8,6,0,250.0,45.0,3.0,11.2,77.0,37.82,24.31
2018,8,8,6,15,327.5,59.5,2.9,11.9,121.0,74.36,45.61
2018,8,8,6,30,405.0,74.0,2.8,12.6,165.0,120.45,79.02
2018,8,8,6,45,465.5,84.5,2.65,13.25,215.0,169.08,118.69
2018,8,8,7,0,526.0,95.0,2.5,13.9,265.0,226.65,167.64
2018,8,8,7,15,570.5,102.5,2.45,14.75,316.5,281.57,215.18
2018,8,8,7,30,615.0,110.0,2.4,15.6,368.0,341.18,265.84
2018,8,8,7,45,651.0,115.0,2.35,16.45,419.5,399.06,313.97
2018,8,8,8,0,687.0,120.0,2.3,17.3,471.0,459.96,362.87
2018,8,8,8,15,713.5,124.0,2.25,18.15,520.0,517.4,407.42
2018,8,8,8,30,740.0,128.0,2.2,19.0,569.0,576.12,451.26
2018,8,8,8,45,762.0,131.0,2.15,19.9,615.5,631.89,491.23
2018,8,8,9,0,784.0,134.0,2.1,20.8,662.0,686.85,529.18
2018,8,8,9,15,771.0,150.5,2.1,21.55,696.5,731.81,558.68
2018,8,8,9,30,758.0,167.0,2.1,22.3,731.0,772.43,584.34
2018,8,8,9,45,734.0,190.0,2.1,23.05,757.0,807.26,605.03
2018,8,8,10,0,710.0,213.0,2.1,23.8,783.0,837.77,622.31
2018,8,8,10,15,724.0,214.0,2.2,24.5,813.5,875.62,645.72
2018,8,8,10,30,738.0,215.0,2.3,25.2,844.0,911.61,667.38
2018,8,8,10,45,751.0,213.5,2.35,25.9,868.0,942.01,684.75
2018,8,8,11,0,764.0,212.0,2.4,26.6,892.0,970.0,700.49
2018,8,8,11,15,772.5,211.0,2.5,27.15,908.0,991.49,712.91
2018,8,8,11,30,781.0,210.0,2.6,27.7,924.0,1010.03,723.52
2018,8,8,11,45,789.0,207.0,2.7,28.2,933.5,1016.26,726.53
2018,8,8,12,0,797.0,204.0,2.8,28.7,943.0,1025.96,731.92
2018,8,8,12,15,791.5,207.5,2.9,29.0,941.0,1025.2,731.32
2018,8,8,12,30,786.0,211.0,3.0,29.3,939.0,1021.09,728.79
2018,8,8,12,45,776.5,214.5,3.1,29.55,928.5,1016.76,726.37
2018,8,8,13,0,767.0,218.0,3.2,29.8,918.0,1002.33,717.57
2018,8,8,13,15,766.5,214.5,3.3,29.9,903.5,986.41,708.36
2018,8,8,13,30,766.0,211.0,3.4,30.0,889.0,967.35,697.13
2018,8,8,13,45,763.5,205.5,3.55,30.05,867.0,941.31,681.81
2018,8,8,14,0,761.0,200.0,3.7,30.1,845.0,912.43,664.52
2018,8,8,14,15,754.5,196.0,3.75,29.95,816.5,878.85,643.94
2018,8,8,14,30,748.0,192.0,3.8,29.8,788.0,842.94,621.63
2018,8,8,14,45,740.0,185.5,3.9,29.65,753.0,801.13,595.29
2018,8,8,15,0,732.0,179.0,4.0,29.5,718.0,757.49,566.46
2018,8,8,15,15,716.0,174.5,4.0,29.5,676.5,708.44,532.39
2018,8,8,15,30,700.0,170.0,4.0,29.5,635.0,658.68,497.14
2018,8,8,15,45,684.0,162.5,4.15,28.55,590.5,605.52,460.83
2018,8,8,16,0,668.0,155.0,4.3,27.6,546.0,552.23,423.06
2018,8,8,16,15,647.0,146.5,4.35,26.75,498.5,495.46,380.95
2018,8,8,16,30,626.0,138.0,4.4,25.9,451.0,439.65,338.09
2018,8,8,16,45,595.0,129.0,4.45,25.05,400.5,380.41,291.21
2018,8,8,17,0,564.0,120.0,4.5,24.2,350.0,323.83,244.99
2018,8,8,17,15,522.0,109.0,4.45,23.05,299.0,262.95,194.69
2018,8,8,17,30,480.0,98.0,4.4,21.9,248.0,208.8,149.21
2018,8,8,17,45,425.0,85.0,4.35,20.75,199.5,155.23,105.15
2018,8,8,18,0,370.0,72.0,4.3,19.6,151.0,108.22,68.37
2018,8,8,18,15,296.0,56.5,4.2,18.65,108.5,64.65,38.51
2018,8,8,18,30,222.0,41.0,4.1,17.7,66.0,31.88,21.28
2018,8,8,18,45,137.5,25.0,3.95,16.75,38.0,19.75,6.02
2018,8,8,19,0,53.0,9.0,3.8,15.8,10.0,8.58,0.0
2018,8,8,19,15,26.5,4.5,3.8,15.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,9,5,15,27.5,5.0,2.4,9.25,6.0,0.0,0.0
2018,8,9,5,30,55.0,10.0,2.6,9.7,12.0,9.53,0.0
2018,8,9,5,45,135.5,27.0,2.8,10.2,41.5,21.21,9.98
2018,8,9,6,0,216.0,44.0,3.0,10.7,71.0,36.56,26.35
2018,8,9,6,15,285.5,60.5,2.9,11.4,113.5,72.18,45.39
2018,8,9,6,30,355.0,77.0,2.8,12.1,156.0,116.45,78.0
2018,8,9,6,45,409.5,90.5,2.7,12.8,204.5,163.69,116.67
2018,8,9,7,0,464.0,104.0,2.6,13.5,253.0,217.41,162.34
2018,8,9,7,15,507.5,114.5,2.5,14.5,304.0,271.14,208.45
2018,8,9,7,30,551.0,125.0,2.4,15.5,355.0,329.51,257.58
2018,8,9,7,45,585.5,133.5,2.35,16.5,406.0,388.9,306.38
2018,8,9,8,0,620.0,142.0,2.3,17.5,457.0,449.05,354.15
2018,8,9,8,15,647.0,148.0,2.25,18.45,505.5,505.37,397.47
2018,8,9,8,30,674.0,154.0,2.2,19.4,554.0,563.2,440.31
2018,8,9,8,45,696.5,158.5,2.15,20.35,600.0,617.82,479.24
2018,8,9,9,0,719.0,163.0,2.1,21.3,646.0,672.82,517.05
2018,8,9,9,15,730.5,169.5,2.0,22.3,686.0,721.82,548.72
2018,8,9,9,30,742.0,176.0,1.9,23.3,726.0,769.66,578.4
2018,8,9,9,45,749.0,182.0,1.85,24.3,760.0,811.9,603.23
2018,8,9,10,0,756.0,188.0,1.8,25.3,794.0,852.18,625.75
2018,8,9,10,15,767.5,190.0,1.85,26.2,824.0,890.16,647.56
2018,8,9,10,30,779.0,192.0,1.9,27.1,854.0,926.0,667.71
2018,8,9,10,45,788.5,192.0,1.9,28.0,877.0,950.49,679.83
2018,8,9,11,0,798.0,192.0,1.9,28.9,900.0,977.12,693.31
2018,8,9,11,15,805.0,192.0,1.95,29.7,916.5,998.48,704.22
2018,8,9,11,30,812.0,192.0,2.0,30.5,933.0,1016.77,713.26
2018,8,9,11,45,817.5,190.5,2.05,31.35,941.5,1028.86,718.37
2018,8,9,12,0,823.0,189.0,2.1,32.2,950.0,1037.62,721.56
2018,8,9,12,15,816.0,193.0,2.25,32.5,947.5,1035.91,721.24
2018,8,9,12,30,809.0,197.0,2.4,32.8,945.0,1030.77,718.91
2018,8,9,12,45,797.5,202.5,2.55,33.15,934.0,1019.26,712.54
2018,8,9,13,0,786.0,208.0,2.7,33.5,923.0,1011.1,708.28
2018,8,9,13,15,784.5,205.0,2.9,33.5,908.5,994.41,700.07
2018,8,9,13,30,783.0,202.0,3.1,33.5,894.0,974.55,689.78
2018,8,9,13,45,779.5,197.5,3.25,33.5,871.5,948.19,674.86
2018,8,9,14,0,776.0,193.0,3.4,33.5,849.0,918.98,657.97
2018,8,9,14,15,768.5,189.0,3.55,33.25,819.5,884.05,637.8
2018,8,9,14,30,761.0,185.0,3.7,33.0,790.0,846.8,615.8
2018,8,9,14,45,751.5,180.5,3.8,32.75,755.0,805.3,590.36
2018,8,9,15,0,742.0,176.0,3.9,32.5,720.0,762.04,562.62
2018,8,9,15,15,726.5,171.0,3.9,32.5,678.5,712.37,528.62
2018,8,9,15,30,711.0,166.0,3.9,32.5,637.0,661.94,493.4
2018,8,9,15,45,692.5,159.5,4.0,31.6,591.5,607.62,456.55
2018,8,9,16,0,674.0,153.0,4.1,30.7,546.0,553.39,418.43
2018,8,9,16,15,651.0,145.0,4.1,29.9,497.5,495.69,376.06
2018,8,9,16,30,628.0,137.0,4.1,29.1,449.0,439.15,333.12
2018,8,9,16,45,596.0,128.0,4.1,28.35,398.0,379.35,286.27
2018,8,9,17,0,564.0,119.0,4.1,27.6,347.0,322.32,240.23
2018,8,9,17,15,522.0,108.5,3.95,26.45,296.5,261.91,190.99
2018,8,9,17,30,480.0,98.0,3.8,25.3,246.0,208.22,146.52
2018,8,9,17,45,424.0,85.0,3.65,24.15,197.5,154.49,103.02
2018,8,9,18,0,368.0,72.0,3.5,23.0,149.0,107.44,66.85
2018,8,9,18,15,293.0,56.0,3.5,22.0,106.5,63.57,37.29
2018,8,9,18,30,218.0,40.0,3.5,21.0,64.0,31.15,20.23
2018,8,9,18,45,130.5,24.0,3.45,20.0,36.5,18.98,4.03
2018,8,9,19,0,43.0,8.0,3.4,19.0,9.0,7.63,0.0
2018,8,9,19,15,21.5,4.0,3.5,18.45,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,3.2,10.6,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,3.3,11.1,16.0,12.39,0.0
2018,8,10,5,45,232.0,25.5,3.35,11.6,49.0,20.83,9.07
2018,8,10,6,0,357.0,38.0,3.4,12.1,82.0,33.63,23.57
2018,8,10,6,15,437.0,48.5,3.35,12.9,127.5,73.19,40.49
2018,8,10,6,30,517.0,59.0,3.3,13.7,173.0,122.69,75.6
2018,8,10,6,45,570.0,66.5,3.25,14.5,223.0,173.89,117.92
2018,8,10,7,0,623.0,74.0,3.2,15.3,273.0,231.28,167.67
2018,8,10,7,15,659.0,80.5,3.15,16.4,324.0,288.27,217.77
2018,8,10,7,30,695.0,87.0,3.1,17.5,375.0,348.82,269.78
2018,8,10,7,45,720.5,92.5,3.05,18.6,425.5,407.12,318.58
2018,8,10,8,0,746.0,98.0,3.0,19.7,476.0,467.65,367.23
2018,8,10,8,15,766.0,102.5,3.0,20.6,524.0,524.89,411.93
2018,8,10,8,30,786.0,107.0,3.0,21.5,572.0,582.63,455.33
2018,8,10,8,45,800.0,111.5,2.95,22.4,617.0,636.72,494.28
2018,8,10,9,0,814.0,116.0,2.9,23.3,662.0,690.12,531.31
2018,8,10,9,15,821.0,121.5,2.95,24.15,701.0,738.45,563.34
2018,8,10,9,30,828.0,127.0,3.0,25.0,740.0,784.96,592.58
2018,8,10,9,45,829.5,134.0,3.05,25.85,773.0,826.51,617.91
2018,8,10,10,0,831.0,141.0,3.1,26.7,806.0,865.42,641.1
2018,8,10,10,15,839.0,142.5,3.2,27.35,834.5,901.63,663.02
2018,8,10,10,30,847.0,144.0,3.3,28.0,863.0,935.27,683.07
2018,8,10,10,45,853.0,145.5,3.4,28.65,885.5,964.3,699.96
2018,8,10,11,0,859.0,147.0,3.5,29.3,908.0,982.17,709.57
2018,8,10,11,15,863.0,147.0,3.6,29.7,922.5,1001.11,720.7
2018,8,10,11,30,867.0,147.0,3.7,30.1,937.0,1016.78,729.75
2018,8,10,11,45,869.0,147.5,3.8,30.5,944.5,1027.57,735.76
2018,8,10,12,0,871.0,148.0,3.9,30.9,952.0,1034.89,739.67
2018,8,10,12,15,870.0,148.5,3.95,31.1,951.0,1035.69,739.81
2018,8,10,12,30,869.0,149.0,4.0,31.3,950.0,1032.97,737.87
2018,8,10,12,45,865.5,149.0,4.1,31.5,941.0,1023.76,732.22
2018,8,10,13,0,862.0,149.0,4.2,31.7,932.0,1011.13,724.49
2018,8,10,13,15,859.0,147.5,4.3,31.7,916.5,994.15,714.6
2018,8,10,13,30,856.0,146.0,4.4,31.7,901.0,973.88,702.62
2018,8,10,13,45,851.0,144.0,4.55,31.7,878.0,955.51,692.14
2018,8,10,14,0,846.0,142.0,4.7,31.7,855.0,926.13,674.35
2018,8,10,14,15,839.0,139.5,4.75,31.45,825.5,891.62,653.44
2018,8,10,14,30,832.0,137.0,4.8,31.2,796.0,854.53,630.59
2018,8,10,14,45,822.5,133.5,4.9,30.95,760.0,812.01,604.03
2018,8,10,15,0,813.0,130.0,5.0,30.7,724.0,767.52,575.68
2018,8,10,15,15,798.5,127.0,5.0,30.7,682.5,718.17,542.38
2018,8,10,15,30,784.0,124.0,5.0,30.7,641.0,667.75,506.24
2018,8,10,15,45,767.5,119.5,5.05,29.8,596.0,613.76,468.59
2018,8,10,16,0,751.0,115.0,5.1,28.9,551.0,559.6,429.45
2018,8,10,16,15,729.5,110.0,5.05,28.1,502.5,501.87,385.85
2018,8,10,16,30,708.0,105.0,5.0,27.3,454.0,444.96,341.4
2018,8,10,16,45,677.5,98.5,5.0,26.55,403.0,383.93,292.36
2018,8,10,17,0,647.0,92.0,5.0,25.8,352.0,325.36,243.78
2018,8,10,17,15,604.5,85.5,4.95,24.75,301.0,265.96,193.9
2018,8,10,17,30,562.0,79.0,4.9,23.7,250.0,211.02,147.15
2018,8,10,17,45,502.5,70.0,4.8,22.6,201.0,155.45,101.3
2018,8,10,18,0,443.0,61.0,4.7,21.5,152.0,107.01,63.79
2018,8,10,18,15,356.5,49.0,4.7,20.6,109.0,61.63,34.16
2018,8,10,18,30,270.0,37.0,4.7,19.7,66.0,28.84,18.3
2018,8,10,18,45,161.5,22.5,4.65,18.8,37.5,17.82,1.73
2018,8,10,19,0,53.0,8.0,4.6,17.9,9.0,7.63,0.0
2018,8,10,19,15,26.5,4.0,4.65,17.5,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
