Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,17,15,620.0,73.5,5.1,17.05,272.5,249.62,184.78
2018,8,20,17,30,560.0,67.0,5.0,16.1,217.0,190.09,132.99
2018,8,20,17,45,508.5,57.5,4.9,15.15,171.0,136.02,86.91
2018,8,20,18,0,457.0,48.0,4.8,14.2,125.0,88.2,49.67
2018,8,20,18,15,350.5,37.0,4.65,13.6,84.0,43.55,22.64
2018,8,20,18,30,244.0,26.0,4.5,13.0,43.0,21.66,8.07
2018,8,20,18,45,130.0,14.5,4.4,12.35,22.5,13.82,0.0
2018,8,20,19,0,16.0,3.0,4.3,11.7,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,4.15,11.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,8,21,5,15,10.0,2.0,2.1,9.1,2.0,0.0,0.0
2018,8,21,5,30,20.0,4.0,2.4,9.6,4.0,3.81,0.0
2018,8,21,5,45,53.5,14.0,2.7,10.1,18.0,11.86,0.0
2018,8,21,6,0,87.0,24.0,3.0,10.6,32.0,20.51,11.38
2018,8,21,6,15,85.5,37.5,3.05,11.1,49.5,39.36,24.63
2018,8,21,6,30,84.0,51.0,3.1,11.6,67.0,58.31,40.58
2018,8,21,6,45,49.5,68.5,3.15,12.05,78.5,73.3,55.34
2018,8,21,7,0,15.0,86.0,3.2,12.5,90.0,83.62,65.71
2018,8,21,7,15,20.0,97.5,3.1,13.05,104.5,98.07,77.78
2018,8,21,7,30,25.0,109.0,3.0,13.6,119.0,112.39,89.58
2018,8,21,7,45,15.0,124.0,2.9,14.15,130.0,122.34,97.61
2018,8,21,8,0,5.0,139.0,2.8,14.7,141.0,132.59,105.57
2018,8,21,8,15,10.5,166.0,2.75,15.3,171.5,161.64,128.82
2018,8,21,8,30,16.0,193.0,2.7,15.9,202.0,191.45,152.28
2018,8,21,8,45,33.5,230.0,2.65,16.5,251.0,244.48,194.08
2018,8,21,9,0,51.0,267.0,2.6,17.1,300.0,295.68,233.54
2018,8,21,9,15,71.5,294.5,2.65,17.55,344.0,341.36,268.37
2018,8,21,9,30,92.0,322.0,2.7,18.0,388.0,388.85,304.07
2018,8,21,9,45,129.0,347.0,2.75,18.5,444.5,457.48,355.41
2018,8,21,10,0,166.0,372.0,2.8,19.0,501.0,520.63,401.64
2018,8,21,10,15,200.0,383.0,2.9,19.45,544.0,568.67,436.4
2018,8,21,10,30,234.0,394.0,3.0,19.9,587.0,618.02,471.75
2018,8,21,10,45,353.0,364.5,3.05,20.35,664.5,716.8,544.2
2018,8,21,11,0,472.0,335.0,3.1,20.8,742.0,819.64,617.19
2018,8,21,11,15,549.5,305.5,3.25,21.15,787.0,874.63,656.09
2018,8,21,11,30,627.0,276.0,3.4,21.5,832.0,931.51,696.16
2018,8,21,11,45,636.5,274.0,3.5,21.8,842.0,945.4,704.93
2018,8,21,12,0,646.0,272.0,3.6,22.1,852.0,956.51,712.22
2018,8,21,12,15,676.5,259.0,3.7,22.25,866.0,974.78,725.46
2018,8,21,12,30,707.0,246.0,3.8,22.4,880.0,989.78,735.72
2018,8,21,12,45,709.0,244.0,3.9,22.5,874.5,984.12,732.38
2018,8,21,13,0,711.0,242.0,4.0,22.6,869.0,975.29,727.18
2018,8,21,13,15,708.5,238.0,4.1,22.5,853.0,956.92,716.16
2018,8,21,13,30,706.0,234.0,4.2,22.4,837.0,935.64,703.23
2018,8,21,13,45,701.5,229.0,4.3,22.35,814.0,908.68,686.24
2018,8,21,14,0,697.0,224.0,4.4,22.3,791.0,879.14,667.41
2018,8,21,14,15,687.0,219.5,4.45,22.05,760.5,842.89,643.69
2018,8,21,14,30,677.0,215.0,4.5,21.8,730.0,804.73,618.3
2018,8,21,14,45,664.0,209.5,4.6,21.5,694.0,761.47,589.18
2018,8,21,15,0,651.0,204.0,4.7,21.2,658.0,716.99,558.51
2018,8,21,15,15,633.0,197.0,4.7,21.2,616.0,666.47,521.62
2018,8,21,15,30,615.0,190.0,4.7,21.2,574.0,615.7,483.85
2018,8,21,15,45,591.0,181.5,4.75,20.2,527.5,556.96,441.16
2018,8,21,16,0,567.0,173.0,4.8,19.2,481.0,502.22,400.08
2018,8,21,16,15,537.0,163.5,4.75,18.55,433.0,444.69,354.79
2018,8,21,16,30,507.0,154.0,4.7,17.9,385.0,389.37,310.03
2018,8,21,16,45,469.0,141.5,4.65,17.2,335.0,330.49,261.42
2018,8,21,17,0,431.0,129.0,4.6,16.5,285.0,275.38,214.85
2018,8,21,17,15,383.5,113.5,4.5,15.75,236.0,218.85,166.74
2018,8,21,17,30,336.0,98.0,4.4,15.0,187.0,167.83,123.21
2018,8,21,17,45,277.0,79.5,4.25,14.3,142.0,117.99,82.05
2018,8,21,18,0,218.0,61.0,4.1,13.6,97.0,75.5,48.98
2018,8,21,18,15,150.5,41.0,3.9,13.2,61.5,39.81,23.93
2018,8,21,18,30,83.0,21.0,3.7,12.8,26.0,17.54,4.04
2018,8,21,18,45,41.5,10.5,3.55,12.45,13.0,10.01,0.0
2018,8,21,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.15,9.15,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.2,9.8,3.0,2.86,0.0
2018,8,22,5,45,18.0,13.0,1.3,10.45,14.0,12.39,0.0
2018,8,22,6,0,27.0,23.0,1.4,11.1,25.0,20.54,11.22
2018,8,22,6,15,35.0,42.0,1.6,11.65,47.0,40.77,27.52
2018,8,22,6,30,43.0,61.0,1.8,12.2,69.0,61.77,45.22
2018,8,22,6,45,29.5,78.0,1.95,12.8,84.5,78.17,60.12
2018,8,22,7,0,16.0,95.0,2.1,13.4,100.0,92.2,72.68
2018,8,22,7,15,9.0,106.0,2.1,13.95,109.0,101.51,80.6
2018,8,22,7,30,2.0,117.0,2.1,14.5,118.0,109.93,87.42
2018,8,22,7,45,8.5,141.5,2.1,15.05,145.5,136.13,108.63
2018,8,22,8,0,15.0,166.0,2.1,15.6,173.0,163.23,130.25
2018,8,22,8,15,37.0,199.0,2.1,16.15,219.0,211.58,168.81
2018,8,22,8,30,59.0,232.0,2.1,16.7,265.0,259.76,206.52
2018,8,22,8,45,138.5,259.5,2.1,17.25,346.5,348.07,275.81
2018,8,22,9,0,218.0,287.0,2.1,17.8,428.0,438.77,345.03
2018,8,22,9,15,452.5,237.0,2.15,18.4,553.0,587.59,459.0
2018,8,22,9,30,687.0,187.0,2.2,19.0,678.0,744.83,574.16
2018,8,22,9,45,742.5,172.5,2.25,19.65,727.0,803.9,613.15
2018,8,22,10,0,798.0,158.0,2.3,20.3,776.0,860.77,649.45
2018,8,22,10,15,810.0,158.5,2.4,20.85,806.0,898.57,672.97
2018,8,22,10,30,822.0,159.0,2.5,21.4,836.0,934.06,694.93
2018,8,22,10,45,832.5,158.5,2.6,21.95,859.5,964.56,713.45
2018,8,22,11,0,843.0,158.0,2.7,22.5,883.0,992.22,730.08
2018,8,22,11,15,850.0,157.5,2.8,22.9,899.0,1013.43,742.92
2018,8,22,11,30,857.0,157.0,2.9,23.3,915.0,1031.33,753.7
2018,8,22,11,45,862.5,155.0,3.0,23.75,923.0,1042.72,760.21
2018,8,22,12,0,868.0,153.0,3.1,24.2,931.0,1050.54,764.56
2018,8,22,12,15,866.0,154.5,3.2,24.45,929.5,1050.87,764.8
2018,8,22,12,30,864.0,156.0,3.3,24.7,928.0,1047.52,762.83
2018,8,22,12,45,859.0,156.5,3.4,24.9,917.5,1036.49,756.14
2018,8,22,13,0,854.0,157.0,3.5,25.1,907.0,1021.95,747.29
2018,8,22,13,15,851.5,154.5,3.6,25.15,890.5,1003.27,736.23
2018,8,22,13,30,849.0,152.0,3.7,25.2,874.0,981.22,722.96
2018,8,22,13,45,845.5,148.5,3.8,25.25,850.5,953.91,706.17
2018,8,22,14,0,842.0,145.0,3.9,25.3,827.0,923.51,687.23
2018,8,22,14,15,834.5,142.0,4.05,25.05,796.5,887.18,665.17
2018,8,22,14,30,827.0,139.0,4.2,24.8,766.0,848.33,641.06
2018,8,22,14,45,817.5,135.0,4.3,24.55,729.0,804.5,612.89
2018,8,22,15,0,808.0,131.0,4.4,24.3,692.0,758.72,582.92
2018,8,22,15,15,792.0,128.0,4.4,24.3,649.5,707.6,547.15
2018,8,22,15,30,776.0,125.0,4.4,24.3,607.0,655.59,508.97
2018,8,22,15,45,758.0,119.5,4.5,23.3,560.5,599.99,469.48
2018,8,22,16,0,740.0,114.0,4.6,22.3,514.0,543.23,427.55
2018,8,22,16,15,716.5,108.0,4.6,21.5,464.5,483.39,381.02
2018,8,22,16,30,693.0,102.0,4.6,20.7,415.0,424.68,333.71
2018,8,22,16,45,659.0,95.0,4.6,19.9,363.0,362.25,281.91
2018,8,22,17,0,625.0,88.0,4.6,19.1,311.0,302.8,231.0
2018,8,22,17,15,575.5,80.0,4.5,18.1,259.5,241.36,177.98
2018,8,22,17,30,526.0,72.0,4.4,17.1,208.0,185.43,129.43
2018,8,22,17,45,456.0,61.5,4.35,16.1,160.0,129.74,83.39
2018,8,22,18,0,386.0,51.0,4.3,15.1,112.0,82.7,47.92
2018,8,22,18,15,278.5,37.0,4.15,14.45,72.5,38.9,20.68
2018,8,22,18,30,171.0,23.0,4.0,13.8,33.0,18.23,2.29
2018,8,22,18,45,85.5,11.5,3.9,13.15,16.5,10.96,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.0,1.65,8.8,2.0,0.0,0.0
2018,8,23,5,30,26.0,4.0,1.9,9.5,4.0,0.0,0.0
2018,8,23,5,45,64.5,13.5,2.15,10.25,18.0,12.87,0.0
2018,8,23,6,0,103.0,23.0,2.4,11.0,32.0,18.29,9.18
2018,8,23,6,15,173.5,40.5,2.55,11.5,68.0,47.34,28.14
2018,8,23,6,30,244.0,58.0,2.7,12.0,104.0,85.64,56.52
2018,8,23,6,45,158.0,71.5,2.85,12.55,105.0,98.23,71.86
2018,8,23,7,0,72.0,85.0,3.0,13.1,106.0,99.23,76.89
2018,8,23,7,15,61.0,110.5,3.0,13.55,130.5,123.32,97.96
2018,8,23,7,30,50.0,136.0,3.0,14.0,155.0,147.65,118.56
2018,8,23,7,45,80.0,167.0,3.0,14.45,202.5,193.94,156.42
2018,8,23,8,0,110.0,198.0,3.0,14.9,250.0,247.93,200.04
2018,8,23,8,15,190.5,215.0,3.0,15.45,317.5,315.68,254.36
2018,8,23,8,30,271.0,232.0,3.0,16.0,385.0,397.27,318.67
2018,8,23,8,45,453.5,203.5,3.05,16.5,484.5,508.68,406.52
2018,8,23,9,0,636.0,175.0,3.1,17.0,584.0,633.99,502.43
2018,8,23,9,15,687.5,171.5,3.15,17.5,639.5,699.19,549.68
2018,8,23,9,30,739.0,168.0,3.2,18.0,695.0,766.54,597.75
2018,8,23,9,45,739.5,179.5,3.3,18.5,729.0,809.23,626.06
2018,8,23,10,0,740.0,191.0,3.4,19.0,763.0,849.46,652.33
2018,8,23,10,15,750.5,193.0,3.5,19.4,791.5,886.11,676.15
2018,8,23,10,30,761.0,195.0,3.6,19.8,820.0,920.55,698.3
2018,8,23,10,45,769.0,196.0,3.65,20.2,842.0,949.15,716.05
2018,8,23,11,0,777.0,197.0,3.7,20.6,864.0,975.0,731.92
2018,8,23,11,15,780.5,199.0,3.8,20.9,878.5,994.6,744.19
2018,8,23,11,30,784.0,201.0,3.9,21.2,893.0,1011.0,754.44
2018,8,23,11,45,785.5,202.0,4.0,21.45,899.5,1021.04,760.67
2018,8,23,12,0,787.0,203.0,4.1,21.7,906.0,1020.73,760.14
2018,8,23,12,15,781.5,206.0,4.2,21.8,903.5,1026.0,763.98
2018,8,23,12,30,776.0,209.0,4.3,21.9,901.0,1020.87,760.93
2018,8,23,12,45,766.5,212.0,4.35,22.0,889.5,1008.4,752.83
2018,8,23,13,0,757.0,215.0,4.4,22.1,878.0,992.76,742.74
2018,8,23,13,15,753.0,212.5,4.5,22.0,861.5,973.68,731.36
2018,8,23,13,30,749.0,210.0,4.6,21.9,845.0,951.58,718.14
2018,8,23,13,45,743.0,206.5,4.7,21.8,821.5,923.7,700.86
2018,8,23,14,0,737.0,203.0,4.8,21.7,798.0,893.16,681.62
2018,8,23,14,15,727.5,198.5,4.85,21.45,767.0,856.07,657.66
2018,8,23,14,30,718.0,194.0,4.9,21.2,736.0,816.91,632.0
2018,8,23,14,45,706.0,188.5,4.95,20.9,699.5,772.9,601.85
2018,8,23,15,0,694.0,183.0,5.0,20.6,663.0,727.46,570.02
2018,8,23,15,15,675.5,177.5,5.0,20.6,620.5,676.22,532.28
2018,8,23,15,30,657.0,172.0,5.0,20.6,578.0,624.65,493.57
2018,8,23,15,45,635.5,164.5,5.0,19.7,532.0,569.22,452.69
2018,8,23,16,0,614.0,157.0,5.0,18.8,486.0,514.37,410.98
2018,8,23,16,15,586.5,147.5,5.0,18.1,437.0,452.62,362.27
2018,8,23,16,30,559.0,138.0,5.0,17.4,388.0,395.8,315.97
2018,8,23,16,45,521.5,127.5,4.95,16.75,338.0,336.22,266.12
2018,8,23,17,0,484.0,117.0,4.9,16.1,288.0,280.28,218.14
2018,8,23,17,15,434.0,103.5,4.8,15.4,238.0,221.95,167.92
2018,8,23,17,30,384.0,90.0,4.7,14.7,188.0,169.38,122.62
2018,8,23,17,45,319.0,73.5,4.65,13.95,142.0,117.75,79.98
2018,8,23,18,0,254.0,57.0,4.6,13.2,96.0,74.22,46.55
2018,8,23,18,15,175.0,38.5,4.45,12.75,60.5,36.76,21.07
2018,8,23,18,30,96.0,20.0,4.3,12.3,25.0,15.78,0.0
2018,8,23,18,45,48.0,10.0,4.2,11.85,12.5,9.53,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,8.35,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,8.9,3.0,0.0,0.0
2018,8,24,5,45,73.0,16.5,2.4,9.45,22.0,15.73,0.0
2018,8,24,6,0,130.0,30.0,2.7,10.0,41.0,24.12,13.68
2018,8,24,6,15,167.5,46.0,2.8,10.5,70.5,52.22,32.51
2018,8,24,6,30,205.0,62.0,2.9,11.0,100.0,84.0,57.05
2018,8,24,6,45,126.5,77.5,3.0,11.5,103.5,97.15,72.52
2018,8,24,7,0,48.0,93.0,3.1,12.0,107.0,99.37,78.13
2018,8,24,7,15,25.5,106.5,3.0,12.55,114.0,108.49,86.62
2018,8,24,7,30,3.0,120.0,2.9,13.1,121.0,113.21,90.72
2018,8,24,7,45,6.0,138.5,2.85,13.6,141.0,132.32,106.2
2018,8,24,8,0,9.0,157.0,2.8,14.1,161.0,151.84,121.79
2018,8,24,8,15,14.5,179.0,2.7,14.7,186.5,176.49,141.31
2018,8,24,8,30,20.0,201.0,2.6,15.3,212.0,201.82,161.08
2018,8,24,8,45,32.0,231.0,2.55,15.9,250.5,245.11,195.0
2018,8,24,9,0,44.0,261.0,2.5,16.5,289.0,285.51,225.98
2018,8,24,9,15,101.5,292.0,2.55,17.1,362.5,361.88,285.54
2018,8,24,9,30,159.0,323.0,2.6,17.7,436.0,451.41,353.44
2018,8,24,9,45,347.0,295.5,2.6,18.25,558.0,593.48,461.97
2018,8,24,10,0,535.0,268.0,2.6,18.8,680.0,749.66,575.72
2018,8,24,10,15,634.5,238.0,2.7,19.35,744.5,829.4,631.47
2018,8,24,10,30,734.0,208.0,2.8,19.9,809.0,909.82,685.86
2018,8,24,10,45,744.0,209.0,2.9,20.4,832.0,939.69,704.02
2018,8,24,11,0,754.0,210.0,3.0,20.9,855.0,966.99,720.83
2018,8,24,11,15,760.0,210.5,3.1,21.3,870.0,987.06,733.12
2018,8,24,11,30,766.0,211.0,3.2,21.7,885.0,1004.07,743.48
2018,8,24,11,45,770.0,210.5,3.3,22.1,892.0,1014.84,749.8
2018,8,24,12,0,774.0,210.0,3.4,22.5,899.0,1022.3,754.09
2018,8,24,12,15,767.0,213.5,3.5,22.65,895.5,1019.53,752.5
2018,8,24,12,30,760.0,217.0,3.6,22.8,892.0,1013.38,748.87
2018,8,24,12,45,747.5,221.5,3.7,23.0,880.0,999.52,740.07
2018,8,24,13,0,735.0,226.0,3.8,23.2,868.0,982.58,729.34
2018,8,24,13,15,731.5,223.0,3.9,23.2,851.5,963.71,717.92
2018,8,24,13,30,728.0,220.0,4.0,23.2,835.0,941.87,704.5
2018,8,24,13,45,722.5,215.5,4.1,23.2,811.0,913.79,686.8
2018,8,24,14,0,717.0,211.0,4.2,23.2,787.0,883.11,667.25
2018,8,24,14,15,707.0,207.0,4.25,23.0,756.5,846.6,643.78
2018,8,24,14,30,697.0,203.0,4.3,22.8,726.0,808.12,618.21
2018,8,24,14,45,684.5,197.0,4.35,22.6,689.5,763.86,587.99
2018,8,24,15,0,672.0,191.0,4.4,22.4,653.0,718.3,556.27
2018,8,24,15,15,653.5,184.5,4.4,22.4,610.5,666.9,519.04
2018,8,24,15,30,635.0,178.0,4.4,22.4,568.0,615.25,480.87
2018,8,24,15,45,613.0,170.0,4.45,21.55,522.5,560.02,440.79
2018,8,24,16,0,591.0,162.0,4.5,20.7,477.0,502.61,397.77
2018,8,24,16,15,562.0,152.5,4.45,20.0,428.0,444.32,352.18
2018,8,24,16,30,533.0,143.0,4.4,19.3,379.0,388.12,306.9
2018,8,24,16,45,495.0,131.5,4.4,18.6,329.0,328.83,258.06
2018,8,24,17,0,457.0,120.0,4.4,17.9,279.0,273.3,211.13
2018,8,24,17,15,407.0,105.0,4.3,17.0,229.5,215.2,161.85
2018,8,24,17,30,357.0,90.0,4.2,16.1,180.0,162.92,117.43
2018,8,24,17,45,293.5,72.5,4.1,15.2,135.0,112.37,76.1
2018,8,24,18,0,230.0,55.0,4.0,14.3,90.0,69.78,43.6
2018,8,24,18,15,156.0,36.5,3.9,13.7,56.0,34.12,19.17
2018,8,24,18,30,82.0,18.0,3.8,13.1,22.0,14.19,0.0
2018,8,24,18,45,41.0,9.0,3.65,12.5,11.0,8.58,0.0
2018,8,24,19,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.5,7.55,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.7,8.2,3.0,0.0,0.0
2018,8,25,5,45,90.0,16.5,1.85,8.9,23.0,15.73,0.0
2018,8,25,6,0,161.0,30.0,2.0,9.6,43.0,24.25,13.48
2018,8,25,6,15,253.5,46.5,2.15,10.2,84.5,58.11,34.44
2018,8,25,6,30,346.0,63.0,2.3,10.8,126.0,103.59,67.36
2018,8,25,6,45,295.0,82.0,2.45,11.4,148.0,135.63,98.05
2018,8,25,7,0,244.0,101.0,2.6,12.0,170.0,159.44,122.26
2018,8,25,7,15,240.0,124.0,2.55,12.7,203.5,196.77,155.42
2018,8,25,7,30,236.0,147.0,2.5,13.4,237.0,233.62,187.2
2018,8,25,7,45,364.5,149.5,2.45,14.05,311.0,311.06,250.09
2018,8,25,8,0,493.0,152.0,2.4,14.7,385.0,399.35,320.93
2018,8,25,8,15,598.5,143.5,2.35,15.45,457.0,480.52,384.78
2018,8,25,8,30,704.0,135.0,2.3,16.2,529.0,568.67,452.24
2018,8,25,8,45,726.5,139.5,2.25,17.0,575.5,625.17,493.27
2018,8,25,9,0,749.0,144.0,2.2,17.8,622.0,681.94,533.23
2018,8,25,9,15,743.0,158.0,2.15,18.5,658.0,727.42,563.45
2018,8,25,9,30,737.0,172.0,2.1,19.2,694.0,770.14,590.81
2018,8,25,9,45,721.0,190.5,2.1,19.9,722.0,806.41,613.04
2018,8,25,10,0,705.0,209.0,2.1,20.6,750.0,838.96,632.24
2018,8,25,10,15,716.0,212.0,2.1,21.25,779.5,876.07,654.61
2018,8,25,10,30,727.0,215.0,2.1,21.9,809.0,911.11,675.09
2018,8,25,10,45,736.0,217.0,2.1,22.55,832.0,940.92,691.91
2018,8,25,11,0,745.0,219.0,2.1,23.2,855.0,968.13,706.94
2018,8,25,11,15,751.0,220.0,2.15,23.7,870.0,988.58,718.51
2018,8,25,11,30,757.0,221.0,2.2,24.2,885.0,1005.99,728.22
2018,8,25,11,45,761.0,220.5,2.25,24.75,892.0,1016.66,733.57
2018,8,25,12,0,765.0,220.0,2.3,25.3,899.0,1024.03,736.98
2018,8,25,12,15,777.0,212.5,2.45,25.7,901.5,1028.7,740.32
2018,8,25,12,30,789.0,205.0,2.6,26.1,904.0,1029.87,741.51
2018,8,25,12,45,802.5,194.5,2.7,26.45,899.0,1019.31,734.95
2018,8,25,13,0,816.0,184.0,2.8,26.8,894.0,1012.14,730.74
2018,8,25,13,15,813.5,181.5,3.0,26.9,877.5,993.79,720.9
2018,8,25,13,30,811.0,179.0,3.2,27.0,861.0,972.18,708.89
2018,8,25,13,45,807.5,175.0,3.35,27.1,837.5,944.96,692.7
2018,8,25,14,0,804.0,171.0,3.5,27.2,814.0,914.76,674.39
2018,8,25,14,15,796.0,166.5,3.65,26.95,782.5,877.3,651.91
2018,8,25,14,30,788.0,162.0,3.8,26.7,751.0,840.87,629.81
2018,8,25,14,45,778.0,157.0,3.95,26.45,714.0,796.34,601.71
2018,8,25,15,0,768.0,152.0,4.1,26.2,677.0,750.04,571.62
2018,8,25,15,15,750.5,147.5,4.1,26.2,633.5,697.39,534.22
2018,8,25,15,30,733.0,143.0,4.1,26.2,590.0,644.13,495.57
2018,8,25,15,45,713.0,137.0,4.3,25.1,543.5,587.48,455.91
2018,8,25,16,0,693.0,131.0,4.5,24.0,497.0,531.09,414.92
2018,8,25,16,15,666.5,123.5,4.55,23.1,447.0,470.47,368.43
2018,8,25,16,30,640.0,116.0,4.6,22.2,397.0,411.45,321.47
2018,8,25,16,45,602.5,107.0,4.65,21.25,345.0,348.56,269.99
2018,8,25,17,0,565.0,98.0,4.7,20.3,293.0,289.2,219.87
2018,8,25,17,15,511.5,87.5,4.65,19.15,241.5,227.93,167.77
2018,8,25,17,30,458.0,77.0,4.6,18.0,190.0,171.08,119.33
2018,8,25,17,45,385.0,63.5,4.5,16.9,143.0,116.85,75.26
2018,8,25,18,0,312.0,50.0,4.4,15.8,96.0,71.64,41.7
2018,8,25,18,15,211.0,34.0,4.3,15.0,59.5,32.73,17.09
2018,8,25,18,30,110.0,18.0,4.2,14.2,23.0,14.27,0.0
2018,8,25,18,45,55.0,9.0,4.1,13.4,11.5,8.58,0.0
2018,8,25,19,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,2.2,8.0,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,8,26,5,45,133.0,15.5,2.8,9.25,25.5,14.77,0.0
2018,8,26,6,0,248.0,29.0,3.1,9.9,49.0,24.81,13.45
2018,8,26,6,15,348.5,41.5,3.2,10.45,92.0,61.07,33.5
2018,8,26,6,30,449.0,54.0,3.3,11.0,135.0,109.94,68.08
2018,8,26,6,45,322.5,73.5,3.4,11.6,141.5,133.1,94.77
2018,8,26,7,0,196.0,93.0,3.5,12.2,148.0,139.89,107.45
2018,8,26,7,15,175.5,112.5,3.4,12.8,169.0,165.67,131.22
2018,8,26,7,30,155.0,132.0,3.3,13.4,190.0,186.17,149.6
2018,8,26,7,45,342.0,133.0,3.2,14.05,286.5,285.52,230.53
2018,8,26,8,0,529.0,134.0,3.1,14.7,383.0,399.42,322.46
2018,8,26,8,15,663.5,118.5,3.05,15.4,465.0,491.23,395.5
2018,8,26,8,30,798.0,103.0,3.0,16.1,547.0,591.68,473.4
2018,8,26,8,45,817.0,106.0,2.95,16.8,593.5,648.56,515.39
2018,8,26,9,0,836.0,109.0,2.9,17.5,640.0,705.1,555.93
2018,8,26,9,15,853.5,110.0,2.9,18.15,683.0,757.78,591.34
2018,8,26,9,30,871.0,111.0,2.9,18.8,726.0,804.88,621.65
2018,8,26,9,45,885.0,111.0,2.95,19.45,762.5,850.57,650.78
2018,8,26,10,0,899.0,111.0,3.0,20.1,799.0,894.27,678.13
2018,8,26,10,15,909.0,111.5,3.1,20.7,829.5,932.68,702.03
2018,8,26,10,30,919.0,112.0,3.2,21.3,860.0,968.36,723.92
2018,8,26,10,45,927.0,111.5,3.25,21.9,883.0,998.14,741.37
2018,8,26,11,0,935.0,111.0,3.3,22.5,906.0,1024.68,756.64
2018,8,26,11,15,940.0,110.5,3.45,22.9,921.0,1044.87,769.12
2018,8,26,11,30,945.0,110.0,3.6,23.3,936.0,1061.41,779.32
2018,8,26,11,45,948.0,109.5,3.7,23.7,943.5,1072.19,785.48
2018,8,26,12,0,951.0,109.0,3.8,24.1,951.0,1079.11,789.27
2018,8,26,12,15,948.5,109.5,3.9,24.3,948.0,1077.63,788.36
2018,8,26,12,30,946.0,110.0,4.0,24.5,945.0,1072.24,785.08
2018,8,26,12,45,940.0,112.0,4.1,24.7,934.5,1061.08,778.16
2018,8,26,13,0,934.0,114.0,4.2,24.9,924.0,1046.18,768.9
2018,8,26,13,15,930.0,113.0,4.3,24.9,906.0,1026.43,757.11
2018,8,26,13,30,926.0,112.0,4.4,24.9,888.0,1003.11,742.98
2018,8,26,13,45,921.5,109.5,4.5,24.85,863.0,974.3,725.27
2018,8,26,14,0,917.0,107.0,4.6,24.8,838.0,942.19,705.51
2018,8,26,14,15,909.0,105.5,4.7,24.5,806.0,904.98,682.83
2018,8,26,14,30,901.0,104.0,4.8,24.2,774.0,865.04,657.94
2018,8,26,14,45,890.0,101.0,4.9,23.9,735.0,818.63,628.08
2018,8,26,15,0,879.0,98.0,5.0,23.6,696.0,770.17,596.25
2018,8,26,15,15,864.0,96.0,5.0,23.6,652.5,718.14,560.12
2018,8,26,15,30,849.0,94.0,5.0,23.6,609.0,667.64,523.12
2018,8,26,15,45,829.5,90.5,5.05,22.5,560.5,608.74,480.47
2018,8,26,16,0,810.0,87.0,5.1,21.4,512.0,549.75,436.08
2018,8,26,16,15,783.0,83.5,5.1,20.55,460.5,487.22,386.63
2018,8,26,16,30,756.0,80.0,5.1,19.7,409.0,426.06,336.46
2018,8,26,16,45,719.5,75.5,5.05,18.9,356.0,361.9,282.14
2018,8,26,17,0,683.0,71.0,5.0,18.1,303.0,300.26,228.36
2018,8,26,17,15,630.0,65.0,4.9,17.15,250.5,236.7,172.62
2018,8,26,17,30,577.0,59.0,4.8,16.2,198.0,179.01,121.97
2018,8,26,17,45,497.0,50.5,4.7,15.25,149.5,121.17,74.38
2018,8,26,18,0,417.0,42.0,4.6,14.3,101.0,73.2,39.29
2018,8,26,18,15,287.5,30.0,4.5,13.7,63.0,30.97,14.81
2018,8,26,18,30,158.0,18.0,4.4,13.1,25.0,17.16,0.0
2018,8,26,18,45,79.0,9.0,4.35,12.5,12.5,8.58,0.0
2018,8,26,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,9.95,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,10.4,2.0,0.0,0.0
2018,8,27,5,45,128.0,15.0,3.2,10.85,24.5,14.3,0.0
2018,8,27,6,0,240.0,28.0,3.5,11.3,47.0,23.91,12.17
2018,8,27,6,15,340.0,39.5,3.55,11.85,88.0,58.7,31.57
2018,8,27,6,30,440.0,51.0,3.6,12.4,129.0,106.05,64.81
2018,8,27,6,45,369.5,66.0,3.65,12.95,146.5,135.17,94.08
2018,8,27,7,0,299.0,81.0,3.7,13.5,164.0,156.64,117.6
2018,8,27,7,15,353.5,94.0,3.65,14.05,212.0,206.6,160.58
2018,8,27,7,30,408.0,107.0,3.6,14.6,260.0,262.85,208.65
2018,8,27,7,45,541.0,104.5,3.55,15.1,338.5,346.44,277.73
2018,8,27,8,0,674.0,102.0,3.5,15.6,417.0,441.66,355.21
2018,8,27,8,15,699.0,107.5,3.45,16.15,465.5,499.67,401.89
2018,8,27,8,30,724.0,113.0,3.4,16.7,514.0,558.83,448.03
2018,8,27,8,45,760.0,112.0,3.4,17.3,564.5,618.27,493.19
2018,8,27,9,0,796.0,111.0,3.4,17.9,615.0,679.8,538.57
2018,8,27,9,15,796.0,120.0,3.4,18.35,652.0,726.15,570.61
2018,8,27,9,30,796.0,129.0,3.4,18.8,689.0,770.06,599.77
2018,8,27,9,45,788.5,141.5,3.4,19.3,719.5,808.85,624.76
2018,8,27,10,0,781.0,154.0,3.4,19.8,750.0,844.34,647.14
2018,8,27,10,15,792.5,154.5,3.5,20.25,779.0,881.03,670.86
2018,8,27,10,30,804.0,155.0,3.6,20.7,808.0,915.42,692.81
2018,8,27,10,45,814.0,154.0,3.65,21.1,830.0,944.29,710.71
2018,8,27,11,0,824.0,153.0,3.7,21.5,852.0,970.35,726.69
2018,8,27,11,15,830.0,152.5,3.8,21.8,866.5,990.0,738.98
2018,8,27,11,30,836.0,152.0,3.9,22.1,881.0,1006.39,749.19
2018,8,27,11,45,840.5,151.0,3.95,22.45,888.5,1017.34,755.4
2018,8,27,12,0,845.0,150.0,4.0,22.8,896.0,1024.78,759.42
2018,8,27,12,15,846.0,149.0,4.1,22.95,894.5,1025.12,759.78
2018,8,27,12,30,847.0,148.0,4.2,23.1,893.0,1021.84,757.9
2018,8,27,12,45,846.0,146.5,4.25,23.25,884.0,1012.44,751.76
2018,8,27,13,0,845.0,145.0,4.3,23.4,875.0,999.49,743.4
2018,8,27,13,15,841.0,143.5,4.4,23.35,858.0,980.16,731.7
2018,8,27,13,30,837.0,142.0,4.5,23.3,841.0,957.55,717.85
2018,8,27,13,45,831.0,140.0,4.55,23.25,817.0,929.38,700.08
2018,8,27,14,0,825.0,138.0,4.6,23.2,793.0,898.29,680.24
2018,8,27,14,15,816.5,135.5,4.65,22.95,762.0,861.75,657.0
2018,8,27,14,30,808.0,133.0,4.7,22.7,731.0,822.81,631.84
2018,8,27,14,45,797.0,129.0,4.75,22.45,694.0,778.13,602.24
2018,8,27,15,0,786.0,125.0,4.8,22.2,657.0,731.68,570.96
2018,8,27,15,15,769.0,122.0,4.8,22.2,614.5,680.52,534.16
2018,8,27,15,30,752.0,119.0,4.8,22.2,572.0,629.71,496.0
2018,8,27,15,45,732.0,114.0,4.8,21.3,525.5,573.26,454.34
2018,8,27,16,0,712.0,109.0,4.8,20.4,479.0,517.04,411.42
2018,8,27,16,15,687.0,102.0,4.75,19.7,429.5,456.78,363.46
2018,8,27,16,30,662.0,95.0,4.7,19.0,380.0,397.93,315.05
2018,8,27,16,45,625.5,88.0,4.65,18.35,329.5,336.36,262.98
2018,8,27,17,0,589.0,81.0,4.6,17.7,279.0,278.16,212.38
2018,8,27,17,15,536.5,73.0,4.5,16.85,229.5,218.4,160.32
2018,8,27,17,30,484.0,65.0,4.4,16.0,180.0,164.59,113.5
2018,8,27,17,45,408.5,54.0,4.25,15.2,134.5,110.88,69.57
2018,8,27,18,0,333.0,43.0,4.1,14.4,89.0,66.57,37.06
2018,8,27,18,15,222.0,29.5,4.05,13.9,54.5,27.89,13.17
2018,8,27,18,30,111.0,16.0,4.0,13.4,20.0,15.25,0.0
2018,8,27,18,45,55.5,8.0,3.9,12.85,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,9.4,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,8,28,5,45,94.5,14.5,2.45,10.45,21.0,13.82,0.0
2018,8,28,6,0,178.0,27.0,2.8,11.0,40.0,21.9,10.15
2018,8,28,6,15,197.5,34.0,2.85,11.5,59.5,43.58,23.9
2018,8,28,6,30,217.0,41.0,2.9,12.0,79.0,67.05,41.82
2018,8,28,6,45,160.5,41.0,3.0,12.5,74.5,71.4,48.92
2018,8,28,7,0,104.0,41.0,3.1,13.0,70.0,66.69,48.23
2018,8,28,7,15,52.0,44.5,3.1,13.45,59.0,59.51,44.27
2018,8,28,7,30,0.0,48.0,3.1,13.9,48.0,44.6,32.56
2018,8,28,7,45,0.0,64.5,3.1,14.35,64.5,59.99,45.44
2018,8,28,8,0,0.0,81.0,3.1,14.8,81.0,75.42,58.13
2018,8,28,8,15,0.5,110.0,3.15,15.4,110.5,103.08,80.77
2018,8,28,8,30,1.0,139.0,3.2,16.0,140.0,131.03,103.24
2018,8,28,8,45,4.5,164.5,3.2,16.6,167.5,157.83,124.48
2018,8,28,9,0,8.0,190.0,3.2,17.2,195.0,185.12,145.82
2018,8,28,9,15,12.5,215.0,3.3,17.7,223.5,213.13,167.55
2018,8,28,9,30,17.0,240.0,3.4,18.2,252.0,241.65,189.42
2018,8,28,9,45,18.0,252.5,3.45,18.75,265.5,255.43,199.4
2018,8,28,10,0,19.0,265.0,3.5,19.3,279.0,269.26,209.38
2018,8,28,10,15,26.0,293.0,3.6,19.65,313.5,313.28,242.88
2018,8,28,10,30,33.0,321.0,3.7,20.0,348.0,349.68,270.1
2018,8,28,10,45,52.5,354.0,3.8,20.4,398.0,403.55,310.6
2018,8,28,11,0,72.0,387.0,3.9,20.8,448.0,458.38,351.17
2018,8,28,11,15,130.5,398.5,3.95,21.05,511.0,541.51,413.56
2018,8,28,11,30,189.0,410.0,4.0,21.3,574.0,613.93,467.02
2018,8,28,11,45,523.0,273.0,4.1,21.55,732.0,830.07,630.71
2018,8,28,12,0,857.0,136.0,4.2,21.8,890.0,1012.78,757.16
2018,8,28,12,15,889.5,119.5,4.25,21.9,900.5,1028.56,766.34
2018,8,28,12,30,922.0,103.0,4.3,22.0,911.0,1040.25,774.17
2018,8,28,12,45,919.0,103.5,4.35,22.1,901.5,1030.52,767.84
2018,8,28,13,0,916.0,104.0,4.4,22.2,892.0,1017.08,759.29
2018,8,28,13,15,914.0,102.5,4.45,22.2,875.5,998.83,747.9
2018,8,28,13,30,912.0,101.0,4.5,22.2,859.0,977.01,734.27
2018,8,28,13,45,908.5,99.0,4.55,22.15,835.5,949.78,717.18
2018,8,28,14,0,905.0,97.0,4.6,22.1,812.0,919.27,697.79
2018,8,28,14,15,899.0,95.0,4.6,21.95,781.5,883.46,674.51
2018,8,28,14,30,893.0,93.0,4.6,21.8,751.0,844.83,649.11
2018,8,28,14,45,884.5,90.5,4.65,21.6,714.0,801.06,620.24
2018,8,28,15,0,876.0,88.0,4.7,21.4,677.0,755.09,589.38
2018,8,28,15,15,862.0,85.5,4.7,21.4,634.0,703.25,553.09
2018,8,28,15,30,848.0,83.0,4.7,21.4,591.0,650.2,514.18
2018,8,28,15,45,832.0,80.0,4.7,20.6,544.5,594.45,472.68
2018,8,28,16,0,816.0,77.0,4.7,19.8,498.0,539.79,430.46
2018,8,28,16,15,795.0,73.0,4.65,19.2,448.5,479.43,381.84
2018,8,28,16,30,774.0,69.0,4.6,18.6,399.0,419.8,332.08
2018,8,28,16,45,741.5,65.0,4.5,18.0,347.5,356.76,277.95
2018,8,28,17,0,709.0,61.0,4.4,17.4,296.0,296.42,224.53
2018,8,28,17,15,659.0,55.5,4.3,16.65,244.0,232.94,168.29
2018,8,28,17,30,609.0,50.0,4.2,15.9,192.0,174.05,116.21
2018,8,28,17,45,530.0,43.0,4.1,15.2,144.0,116.22,68.6
2018,8,28,18,0,451.0,36.0,4.0,14.5,96.0,68.07,33.98
2018,8,28,18,15,311.0,26.0,3.85,13.95,59.0,26.01,10.8
2018,8,28,18,30,171.0,16.0,3.7,13.4,22.0,15.25,0.0
2018,8,28,18,45,85.5,8.0,3.55,12.9,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.35,9.65,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.5,10.3,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,10.95,24.0,13.34,0.0
2018,8,29,6,0,284.0,25.0,1.8,11.6,46.0,21.31,9.07
2018,8,29,6,15,396.5,34.0,1.95,12.2,88.5,57.39,28.37
2018,8,29,6,30,509.0,43.0,2.1,12.8,131.0,107.5,62.75
2018,8,29,6,45,574.5,49.5,2.2,13.45,180.5,160.17,106.17
2018,8,29,7,0,640.0,56.0,2.3,14.1,230.0,221.42,159.49
2018,8,29,7,15,683.0,60.5,2.25,14.65,282.0,280.15,212.09
2018,8,29,7,30,726.0,65.0,2.2,15.2,334.0,343.23,267.38
2018,8,29,7,45,755.5,69.5,2.2,15.75,385.5,404.48,319.9
2018,8,29,8,0,785.0,74.0,2.2,16.3,437.0,467.82,372.19
2018,8,29,8,15,807.5,77.0,2.2,16.85,486.5,527.5,419.79
2018,8,29,8,30,830.0,80.0,2.2,17.4,536.0,587.8,466.09
2018,8,29,8,45,847.0,82.5,2.25,18.0,582.0,641.84,506.35
2018,8,29,9,0,864.0,85.0,2.3,18.6,628.0,697.24,545.64
2018,8,29,9,15,878.5,86.5,2.35,19.15,670.0,748.8,579.87
2018,8,29,9,30,893.0,88.0,2.4,19.7,712.0,798.92,612.51
2018,8,29,9,45,905.0,88.5,2.5,20.3,748.0,844.19,641.51
2018,8,29,10,0,917.0,89.0,2.6,20.9,784.0,887.27,668.7
2018,8,29,10,15,925.0,90.5,2.7,21.35,814.0,925.41,692.69
2018,8,29,10,30,933.0,92.0,2.8,21.8,844.0,960.64,714.59
2018,8,29,10,45,939.0,92.0,2.9,22.25,866.0,989.24,732.02
2018,8,29,11,0,945.0,92.0,3.0,22.7,888.0,1014.45,747.24
2018,8,29,11,15,949.0,92.5,3.15,23.0,903.0,1034.7,760.13
2018,8,29,11,30,953.0,93.0,3.3,23.3,918.0,1051.24,770.69
2018,8,29,11,45,955.5,92.5,3.45,23.65,925.0,1061.36,777.04
2018,8,29,12,0,958.0,92.0,3.6,24.0,932.0,1067.58,780.98
2018,8,29,12,15,956.0,94.0,3.75,24.1,930.5,1068.01,782.05
2018,8,29,12,30,954.0,96.0,3.9,24.2,929.0,1064.49,780.67
2018,8,29,12,45,949.0,97.5,4.05,24.3,918.5,1053.52,774.51
2018,8,29,13,0,944.0,99.0,4.2,24.4,908.0,1038.74,765.94
2018,8,29,13,15,942.0,97.0,4.3,24.35,891.0,1019.41,754.53
2018,8,29,13,30,940.0,95.0,4.4,24.3,874.0,996.39,740.68
2018,8,29,13,45,935.5,94.0,4.55,24.25,849.5,968.55,723.93
2018,8,29,14,0,931.0,93.0,4.7,24.2,825.0,937.37,705.16
2018,8,29,14,15,923.5,92.0,4.75,23.95,793.5,900.43,682.01
2018,8,29,14,30,916.0,91.0,4.8,23.7,762.0,860.69,656.69
2018,8,29,14,45,906.5,88.5,4.9,23.4,724.0,815.17,627.35
2018,8,29,15,0,897.0,86.0,5.0,23.1,686.0,767.44,595.94
2018,8,29,15,15,883.0,84.0,5.0,23.1,642.5,715.14,559.5
2018,8,29,15,30,869.0,82.0,5.0,23.1,599.0,661.55,520.4
2018,8,29,15,45,850.5,79.5,5.05,22.15,551.0,603.71,477.91
2018,8,29,16,0,832.0,77.0,5.1,21.2,503.0,547.19,434.74
2018,8,29,16,15,806.5,73.5,5.05,20.55,451.5,484.2,384.21
2018,8,29,16,30,781.0,70.0,5.0,19.9,400.0,422.4,332.86
2018,8,29,16,45,744.0,66.5,5.0,19.2,347.0,357.73,277.74
2018,8,29,17,0,707.0,63.0,5.0,18.5,294.0,296.27,223.68
2018,8,29,17,15,642.5,57.5,4.8,17.8,239.0,228.39,164.3
2018,8,29,17,30,578.0,52.0,4.6,17.1,184.0,168.45,112.14
2018,8,29,17,45,411.5,41.0,4.45,16.35,122.5,96.83,57.32
2018,8,29,18,0,245.0,30.0,4.3,15.6,61.0,46.03,23.37
2018,8,29,18,15,143.0,18.5,4.05,15.15,34.5,16.43,4.91
2018,8,29,18,30,41.0,7.0,3.8,14.7,8.0,6.67,0.0
2018,8,29,18,45,20.5,3.5,3.55,14.2,4.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,11.35,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,30,5,45,15.5,5.0,1.35,12.3,6.0,4.77,0.0
2018,8,30,6,0,26.0,9.0,1.5,12.8,11.0,7.86,0.0
2018,8,30,6,15,13.0,12.0,1.65,13.25,13.0,12.26,4.06
2018,8,30,6,30,0.0,15.0,1.8,13.7,15.0,13.89,6.16
2018,8,30,6,45,0.0,20.0,1.9,14.15,20.0,18.54,10.24
2018,8,30,7,0,0.0,25.0,2.0,14.6,25.0,23.18,14.27
2018,8,30,7,15,0.0,29.0,1.95,14.85,29.0,26.9,17.44
2018,8,30,7,30,0.0,33.0,1.9,15.1,33.0,30.63,20.55
2018,8,30,7,45,0.0,46.5,1.8,15.35,46.5,43.21,31.11
2018,8,30,8,0,0.0,60.0,1.7,15.6,60.0,55.8,41.55
2018,8,30,8,15,3.5,98.5,1.65,16.0,100.5,93.83,72.97
2018,8,30,8,30,7.0,137.0,1.6,16.4,141.0,132.77,104.48
2018,8,30,8,45,8.0,138.5,1.6,16.85,143.5,135.19,105.9
2018,8,30,9,0,9.0,140.0,1.6,17.3,146.0,137.7,107.49
2018,8,30,9,15,9.5,171.5,1.65,17.75,178.0,168.79,131.88
2018,8,30,9,30,10.0,203.0,1.7,18.2,210.0,200.15,156.03
2018,8,30,9,45,15.5,234.0,1.75,18.65,245.5,235.38,183.02
2018,8,30,10,0,21.0,265.0,1.8,19.1,281.0,271.2,210.06
2018,8,30,10,15,31.5,294.5,1.9,19.5,319.5,320.19,246.98
2018,8,30,10,30,42.0,324.0,2.0,19.9,358.0,361.6,277.63
2018,8,30,10,45,62.0,330.5,2.15,20.35,382.0,388.53,297.77
2018,8,30,11,0,82.0,337.0,2.3,20.8,406.0,416.12,318.34
2018,8,30,11,15,245.5,318.0,2.45,21.1,529.0,581.6,443.95
2018,8,30,11,30,409.0,299.0,2.6,21.4,652.0,739.94,558.84
2018,8,30,11,45,454.0,314.5,2.7,21.7,709.0,805.26,602.94
2018,8,30,12,0,499.0,330.0,2.8,22.0,766.0,868.94,645.99
2018,8,30,12,15,645.5,257.5,2.9,22.2,820.0,943.66,700.33
2018,8,30,12,30,792.0,185.0,3.0,22.4,874.0,1005.11,741.27
2018,8,30,12,45,855.5,149.0,3.1,22.55,886.0,1023.81,753.66
2018,8,30,13,0,919.0,113.0,3.2,22.7,898.0,1028.68,757.48
2018,8,30,13,15,915.5,112.0,3.3,22.75,880.5,1009.28,745.87
2018,8,30,13,30,912.0,111.0,3.4,22.8,863.0,986.36,732.11
2018,8,30,13,45,907.5,108.5,3.45,22.8,838.0,957.49,714.14
2018,8,30,14,0,903.0,106.0,3.5,22.8,813.0,925.39,693.94
2018,8,30,14,15,895.5,104.0,3.55,22.65,781.5,888.16,670.51
2018,8,30,14,30,888.0,102.0,3.6,22.5,750.0,848.22,645.0
2018,8,30,14,45,878.5,99.5,3.65,22.35,712.5,803.67,615.95
2018,8,30,15,0,869.0,97.0,3.7,22.2,675.0,757.0,585.01
2018,8,30,15,15,853.5,94.5,3.7,22.2,631.0,704.26,548.7
