Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,15,30,838.0,92.0,3.7,22.2,587.0,653.18,511.26
2018,8,30,15,45,818.0,89.0,3.85,21.5,539.0,594.83,468.64
2018,8,30,16,0,798.0,86.0,4.0,20.8,491.0,536.5,424.36
2018,8,30,16,15,770.5,82.5,4.05,20.2,440.0,474.24,374.98
2018,8,30,16,30,743.0,79.0,4.1,19.6,389.0,413.47,324.96
2018,8,30,16,45,704.0,74.0,4.2,19.0,336.0,348.22,269.86
2018,8,30,17,0,665.0,69.0,4.3,18.4,283.0,286.77,216.32
2018,8,30,17,15,606.5,63.0,4.3,17.65,231.0,223.14,160.79
2018,8,30,17,30,548.0,57.0,4.3,16.9,179.0,166.11,111.22
2018,8,30,17,45,458.0,48.0,4.3,16.15,131.5,108.88,65.23
2018,8,30,18,0,368.0,39.0,4.3,15.4,84.0,62.86,32.81
2018,8,30,18,15,235.5,26.5,4.25,14.85,50.0,24.32,11.03
2018,8,30,18,30,103.0,14.0,4.2,14.3,16.0,13.34,0.0
2018,8,30,18,45,51.5,7.0,4.15,13.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,13.34,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,22.45,8.02
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,56.2,29.25
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,103.64,62.19
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,154.83,104.06
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,214.46,155.46
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,264.88,201.74
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,314.77,246.18
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,384.18,303.5
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,461.73,365.26
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,521.13,410.96
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,581.55,455.41
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,638.95,495.27
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,696.06,532.74
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,742.94,562.6
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,791.64,593.31
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,836.2,620.11
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,878.58,645.09
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,915.43,666.96
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,949.42,686.86
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,977.39,702.82
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,1002.05,716.68
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,1021.86,729.05
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,1038.02,739.18
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,1047.36,745.27
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,1052.85,749.06
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,1053.32,750.93
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,1049.88,750.37
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,1040.99,746.8
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,1028.2,740.66
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,1009.86,731.18
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,987.86,719.24
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,959.47,702.95
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,927.79,684.27
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,890.71,662.48
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,850.83,638.37
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,805.97,610.08
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,758.98,580.08
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,705.68,543.58
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,651.13,504.38
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,594.58,464.95
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,539.27,424.25
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,477.35,375.22
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,416.33,325.0
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,351.92,270.42
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,290.63,216.78
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,226.12,160.28
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,167.64,109.29
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,108.46,61.94
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,61.1,29.28
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,21.02,7.28
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,12.39,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,11.44,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,20.52,5.7
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,54.83,28.54
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,102.99,62.18
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,153.86,104.05
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,212.61,154.95
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,270.94,206.38
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,334.14,260.82
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,393.69,310.88
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,455.48,360.63
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,514.86,406.93
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,574.57,451.68
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,631.14,492.31
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,687.37,531.21
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,735.87,563.91
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,782.19,593.87
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,822.05,619.36
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,858.83,642.56
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,895.59,665.85
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,929.88,687.34
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,958.61,705.06
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,984.35,720.83
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,1004.49,733.54
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,1021.28,744.15
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,1031.0,750.13
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,1037.15,753.92
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,1036.26,754.02
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,1031.74,751.89
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,1020.1,745.04
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,1004.99,736.01
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,984.87,724.3
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,961.48,710.45
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,932.53,692.96
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,900.66,673.36
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,863.03,650.25
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,823.06,625.17
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,777.35,595.62
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,732.14,565.85
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,678.74,526.92
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,624.84,486.8
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,567.54,445.47
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,510.5,402.7
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,450.01,355.0
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,390.96,306.74
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,328.57,254.33
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,269.8,203.56
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,208.21,150.45
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,153.24,103.39
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,99.33,60.54
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,54.87,28.98
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,19.67,4.55
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,8.58,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,11.44,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,19.55,3.87
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,51.59,27.62
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,99.34,61.22
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,149.63,102.07
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,209.27,153.08
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,268.36,204.99
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,333.13,260.75
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,394.56,312.4
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,459.23,364.63
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,519.17,411.56
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,579.77,457.26
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,636.93,498.59
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,693.96,538.36
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,742.28,569.82
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,788.25,598.72
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,828.42,622.91
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,865.41,644.63
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,902.62,666.61
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,937.3,686.67
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,965.77,702.52
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,991.19,716.38
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,1011.0,727.85
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,1027.39,737.24
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,1037.66,742.21
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,1044.29,745.02
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,1040.91,743.51
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,1033.85,739.81
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,1020.29,731.62
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,1003.31,721.34
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,983.51,710.49
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,960.4,697.43
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,931.73,680.48
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,900.1,661.42
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,862.06,638.48
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,821.61,613.59
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,776.08,584.68
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,728.83,554.07
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,677.15,517.33
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,622.91,477.81
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,565.18,437.41
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,507.79,395.7
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,446.58,348.31
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,387.01,300.4
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,324.37,248.62
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,265.59,198.5
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,203.77,145.86
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,149.08,99.64
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,94.58,56.98
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,52.71,27.83
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,18.7,1.36
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,7.63,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,10.96,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,18.69,1.88
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,49.18,27.08
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,91.7,57.71
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,142.06,98.19
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,201.79,148.85
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,259.89,199.92
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,324.37,255.79
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,384.51,307.11
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,447.73,359.23
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,506.69,406.26
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,566.99,452.66
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,623.53,494.64
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,678.67,534.26
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,727.0,567.39
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,773.45,597.65
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,814.43,623.6
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,852.69,647.33
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,889.33,670.29
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,923.48,691.38
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,952.0,708.7
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,977.54,724.02
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,996.42,735.38
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,1011.95,744.64
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,1021.55,749.89
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,1027.58,752.96
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,1028.29,753.64
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,1025.34,752.07
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,1016.61,746.83
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,1004.2,739.29
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,983.63,727.13
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,959.73,712.78
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,930.29,695.01
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,897.91,675.32
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,859.79,652.06
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,819.34,626.8
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,773.01,596.76
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,725.12,565.05
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,670.92,525.53
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,617.47,485.32
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,556.64,441.24
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,497.24,396.45
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,437.49,348.56
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,379.51,300.48
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,307.32,240.18
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,241.09,183.95
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,172.28,126.6
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,116.63,81.63
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,80.0,50.73
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,46.21,24.53
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,17.5,0.0
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,7.63,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,10.48,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,18.0,0.0
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,49.76,25.95
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,96.25,58.96
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,146.89,99.87
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,207.85,152.01
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,266.68,204.18
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,331.32,260.55
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,391.84,312.51
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,455.23,365.04
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,515.06,412.66
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,576.29,459.49
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,632.1,500.76
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,687.59,540.36
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,739.92,574.78
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,791.22,607.35
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,832.39,632.29
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,876.35,658.72
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,913.67,680.67
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,948.17,700.51
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,976.23,716.36
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,1000.98,730.03
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,1020.37,740.82
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,1036.12,749.36
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,1045.03,753.93
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,1050.13,756.21
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,1050.44,756.18
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,1046.9,753.84
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,1036.41,747.18
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,1022.15,738.22
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,1001.78,726.26
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,977.88,712.03
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,947.84,693.87
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,914.7,673.51
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,876.4,650.14
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,835.52,624.73
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,789.02,594.93
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,740.7,563.38
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,690.67,529.29
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,635.82,489.1
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,576.46,446.95
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,517.43,403.33
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,453.9,353.77
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,392.34,303.86
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,327.42,249.72
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,266.71,197.51
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,203.28,143.1
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,147.25,95.56
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,91.87,52.72
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,48.88,23.54
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,16.21,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,5.72,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,10.48,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,18.04,0.0
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,50.08,26.02
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,97.86,59.9
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,147.59,100.54
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,206.59,151.5
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,264.3,202.91
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,327.52,258.28
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,387.84,310.25
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,451.17,362.97
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,510.47,410.76
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,571.23,457.98
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,627.23,500.1
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,683.02,540.75
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,733.63,575.21
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,782.79,607.73
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,825.87,635.41
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,860.75,657.05
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,897.56,680.52
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,931.65,701.95
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,958.9,718.49
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,982.95,732.89
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,1002.25,745.45
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,1018.03,755.78
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,1027.13,761.32
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,1032.53,764.56
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,1032.67,766.06
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,1029.05,765.28
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,1019.62,760.53
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,1006.47,753.33
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,985.91,741.48
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,961.94,727.28
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,932.39,709.12
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,899.83,688.72
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,861.14,664.01
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,819.96,637.23
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,779.27,610.57
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,731.69,578.39
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,678.03,539.41
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,623.59,497.58
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,564.88,453.93
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,506.58,408.86
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,444.48,357.91
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,384.03,306.64
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,320.23,251.27
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,260.54,198.09
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,197.54,142.36
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,142.02,94.03
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,88.14,51.6
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,46.81,22.9
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,15.59,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.72,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,10.01,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,18.36,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,52.31,25.0
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,102.64,59.93
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,156.12,104.14
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,219.43,159.61
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,280.08,214.54
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,345.79,272.83
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,408.62,327.38
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,473.97,381.97
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,535.49,431.56
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,595.5,478.22
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,652.6,520.91
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,709.1,560.64
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,757.93,593.22
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,804.51,623.72
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,817.32,630.02
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,819.18,628.96
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,883.05,671.68
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,945.0,711.9
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,979.09,732.64
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,1010.47,751.67
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,1029.42,762.63
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,1044.65,771.3
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,1054.58,776.39
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,1060.62,779.07
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,1061.08,778.58
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,1057.57,775.68
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,1047.5,768.81
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,1033.48,759.53
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,1013.44,747.2
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,989.74,732.51
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,959.48,713.3
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,925.91,691.85
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,887.18,667.57
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,845.69,641.14
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,799.34,610.77
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,750.93,578.55
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,696.9,541.37
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,641.72,500.91
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,582.51,456.99
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,524.9,412.62
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,461.84,362.16
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,400.22,310.98
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,334.25,254.89
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,271.9,200.24
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,207.19,143.92
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,148.92,93.9
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,91.38,49.54
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,46.61,19.67
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,17.16,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,9.53,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,17.5,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,51.91,24.2
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,104.05,60.08
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,157.82,104.44
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,221.19,159.8
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,283.05,215.17
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,349.9,273.47
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,412.52,326.67
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,477.52,379.43
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,538.39,427.12
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,601.25,474.24
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,658.34,515.27
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,714.78,553.15
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,765.98,585.52
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,815.34,615.97
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,860.26,642.7
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,902.56,667.24
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,939.94,689.35
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,974.23,709.31
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,1002.83,725.47
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,1027.89,739.37
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,1047.81,750.62
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,1063.88,759.53
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,1072.93,764.77
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,1077.93,767.62
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,1076.92,767.11
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,1071.84,764.19
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,1061.23,758.17
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,1046.65,749.71
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,1025.64,737.84
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,1000.89,723.58
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,970.71,705.89
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,937.17,685.83
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,897.77,662.19
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,855.55,636.32
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,807.88,606.1
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,758.09,573.95
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,703.73,537.18
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,648.18,497.16
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,588.57,454.58
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,528.86,410.11
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,465.15,360.1
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,401.28,307.99
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,334.74,251.98
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,271.85,197.37
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,206.71,141.22
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,148.64,91.9
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,90.13,47.44
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,45.05,17.62
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,16.2,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,9.05,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,16.71,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,51.4,22.81
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,104.65,59.4
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,158.53,104.04
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,221.14,159.11
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,282.93,214.86
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,349.34,273.36
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,411.88,327.14
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,476.52,380.4
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,535.4,427.24
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,595.94,473.39
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,652.9,515.05
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,708.99,553.38
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,759.82,586.34
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,808.7,617.31
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,852.65,644.13
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,893.86,668.65
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,930.4,690.17
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,963.85,709.45
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,991.61,724.7
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,1015.84,737.63
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,1035.46,748.32
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,1051.29,756.65
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,1059.7,760.77
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,1064.15,762.53
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,1063.86,762.49
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,1059.55,760.05
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,1050.17,754.84
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,1036.77,747.15
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,1015.4,734.92
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,990.36,720.33
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,959.88,702.11
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,926.11,681.58
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,888.25,658.52
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,847.51,633.2
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,801.0,603.81
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,752.38,572.4
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,697.38,534.85
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,641.28,493.96
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,582.37,451.79
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,523.23,407.47
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,461.84,358.8
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,400.04,307.89
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,333.94,251.95
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,271.37,197.31
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,204.89,139.89
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,145.73,89.63
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,87.27,45.59
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,43.01,16.0
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,15.25,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,9.05,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,18.72,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,51.09,23.35
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,103.45,59.74
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,158.35,104.93
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,223.15,161.36
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,285.44,217.35
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,352.9,276.61
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,416.06,330.76
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,481.7,384.65
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,543.43,433.15
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,603.37,478.25
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,661.45,520.01
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,718.79,558.53
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,770.62,591.44
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,820.69,622.45
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,865.29,648.81
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,907.32,672.98
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,939.15,690.05
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,967.14,704.52
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,999.94,722.68
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,1029.67,738.68
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,1048.5,748.06
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,1063.45,755.17
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,1071.84,758.46
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,1076.2,759.43
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,1073.16,759.07
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,1066.11,756.23
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,1053.18,749.21
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,1036.45,739.83
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,1015.21,728.85
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,990.36,715.4
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,959.32,697.72
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,925.11,677.7
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,884.62,653.18
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,841.52,626.56
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,793.51,596.24
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,743.69,564.13
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,692.25,528.99
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,636.05,487.85
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,574.96,444.21
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,514.29,399.03
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,449.04,348.08
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,385.82,296.63
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,319.39,240.93
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,257.43,187.42
