Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,14,0,21.0,105.0,2.0,6.1,113.0,121.24,100.67
2018,12,9,14,15,72.5,119.5,1.9,5.95,144.5,172.49,146.04
2018,12,9,14,30,124.0,134.0,1.8,5.8,176.0,231.19,196.59
2018,12,9,14,45,77.0,105.5,1.65,5.65,130.5,164.82,139.1
2018,12,9,15,0,30.0,77.0,1.5,5.5,85.0,94.98,78.19
2018,12,9,15,15,30.0,70.5,1.5,5.5,77.5,87.62,71.62
2018,12,9,15,30,30.0,64.0,1.5,5.5,70.0,80.54,64.94
2018,12,9,15,45,20.0,48.0,1.15,4.95,51.5,57.66,44.5
2018,12,9,16,0,10.0,32.0,0.8,4.4,33.0,35.62,24.83
2018,12,9,16,15,16.5,22.0,0.8,4.2,23.0,27.02,15.33
2018,12,9,16,30,23.0,12.0,0.8,4.0,13.0,19.21,0.0
2018,12,9,16,45,11.5,6.0,0.8,3.75,6.5,8.15,0.0
2018,12,9,17,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,10,7,15,0.5,3.0,1.3,2.4,3.0,2.96,0.0
2018,12,10,7,30,1.0,6.0,1.5,2.7,6.0,5.98,0.0
2018,12,10,7,45,3.5,12.0,1.65,3.0,12.5,12.36,3.87
2018,12,10,8,0,6.0,18.0,1.8,3.3,19.0,19.09,10.72
2018,12,10,8,15,13.0,29.0,1.95,3.7,31.5,32.75,23.02
2018,12,10,8,30,20.0,40.0,2.1,4.1,44.0,47.89,36.72
2018,12,10,8,45,12.0,50.5,2.25,4.5,53.0,55.55,43.65
2018,12,10,9,0,4.0,61.0,2.4,4.9,62.0,59.31,46.92
2018,12,10,9,15,13.0,93.0,2.55,5.45,97.0,98.18,81.0
2018,12,10,9,30,22.0,125.0,2.7,6.0,132.0,138.86,116.12
2018,12,10,9,45,22.0,127.0,2.9,6.6,135.0,140.32,117.0
2018,12,10,10,0,22.0,129.0,3.1,7.2,138.0,142.08,118.15
2018,12,10,10,15,12.0,122.0,3.15,7.7,127.0,127.03,104.65
2018,12,10,10,30,2.0,115.0,3.2,8.2,116.0,111.91,91.1
2018,12,10,10,45,1.0,108.5,3.2,8.7,109.0,104.08,84.13
2018,12,10,11,0,0.0,102.0,3.2,9.2,102.0,96.45,77.35
2018,12,10,11,15,6.5,132.5,3.2,9.55,135.5,133.14,108.52
2018,12,10,11,30,13.0,163.0,3.2,9.9,169.0,171.09,140.3
2018,12,10,11,45,29.5,176.0,3.15,10.2,190.0,209.65,172.68
2018,12,10,12,0,46.0,189.0,3.1,10.5,211.0,238.68,196.87
2018,12,10,12,15,231.0,179.5,3.05,10.7,291.0,403.72,336.51
2018,12,10,12,30,416.0,170.0,3.0,10.9,371.0,554.55,458.84
2018,12,10,12,45,659.0,116.0,3.0,11.1,425.5,687.2,564.22
2018,12,10,13,0,902.0,62.0,3.0,11.3,480.0,792.93,642.96
2018,12,10,13,15,895.0,60.5,2.95,11.35,462.0,770.39,625.51
2018,12,10,13,30,888.0,59.0,2.9,11.4,444.0,744.85,606.9
2018,12,10,13,45,876.5,57.5,2.9,11.45,419.5,713.23,583.9
2018,12,10,14,0,865.0,56.0,2.9,11.5,395.0,679.19,558.91
2018,12,10,14,15,846.5,54.0,2.7,11.35,364.0,637.67,527.36
2018,12,10,14,30,828.0,52.0,2.5,11.2,333.0,594.68,492.87
2018,12,10,14,45,800.5,50.0,2.35,11.05,297.5,545.2,452.19
2018,12,10,15,0,773.0,48.0,2.2,10.9,262.0,499.43,413.22
2018,12,10,15,15,730.5,44.5,2.2,10.9,222.5,439.95,362.37
2018,12,10,15,30,688.0,41.0,2.2,10.9,183.0,382.34,311.41
2018,12,10,15,45,620.5,36.5,1.65,9.35,143.0,315.45,252.13
2018,12,10,16,0,553.0,32.0,1.1,7.8,103.0,253.67,195.29
2018,12,10,16,15,423.5,25.5,1.15,7.3,67.5,175.85,120.03
2018,12,10,16,30,294.0,19.0,1.2,6.8,32.0,105.82,0.0
2018,12,10,16,45,147.0,9.5,1.25,6.35,16.0,40.31,0.0
2018,12,10,17,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,11,7,15,132.0,8.5,1.45,-1.0,14.0,35.42,0.0
2018,12,11,7,30,264.0,17.0,1.7,-0.2,28.0,84.09,0.0
2018,12,11,7,45,411.5,24.0,1.9,0.55,64.0,166.62,112.0
2018,12,11,8,0,559.0,31.0,2.1,1.3,100.0,251.14,197.99
2018,12,11,8,15,628.5,36.0,2.15,1.95,140.5,314.27,258.18
2018,12,11,8,30,698.0,41.0,2.2,2.6,181.0,382.8,320.97
2018,12,11,8,45,740.0,44.0,2.25,3.25,220.5,439.96,372.66
2018,12,11,9,0,782.0,47.0,2.3,3.9,260.0,498.94,423.95
2018,12,11,9,15,808.0,50.0,2.2,4.6,296.0,545.59,462.92
2018,12,11,9,30,834.0,53.0,2.1,5.3,332.0,595.82,503.0
2018,12,11,9,45,850.0,55.5,2.0,5.95,363.0,638.19,535.32
2018,12,11,10,0,866.0,58.0,1.9,6.6,394.0,678.95,563.75
2018,12,11,10,15,878.0,59.5,1.8,7.15,419.0,713.64,587.05
2018,12,11,10,30,890.0,61.0,1.7,7.7,444.0,745.97,608.07
2018,12,11,10,45,897.5,62.0,1.6,8.25,462.0,771.61,623.74
2018,12,11,11,0,905.0,63.0,1.5,8.8,480.0,794.29,637.04
2018,12,11,11,15,892.0,67.0,1.55,9.3,486.5,801.34,640.75
2018,12,11,11,30,879.0,71.0,1.6,9.8,493.0,804.69,642.1
2018,12,11,11,45,896.0,68.0,1.65,10.25,501.0,820.02,652.35
2018,12,11,12,0,913.0,65.0,1.7,10.7,509.0,832.03,660.17
2018,12,11,12,15,912.5,64.0,1.7,10.95,505.5,828.84,657.22
2018,12,11,12,30,912.0,63.0,1.7,11.2,502.0,822.16,652.1
2018,12,11,12,45,907.5,62.0,1.75,11.4,490.5,808.81,643.01
2018,12,11,13,0,903.0,61.0,1.8,11.6,479.0,792.15,631.66
2018,12,11,13,15,894.0,60.0,1.8,11.65,460.5,768.8,615.38
2018,12,11,13,30,885.0,59.0,1.8,11.7,442.0,742.55,597.01
2018,12,11,13,45,871.0,58.0,1.8,11.7,417.0,709.94,573.96
2018,12,11,14,0,857.0,57.0,1.8,11.7,392.0,675.06,549.03
2018,12,11,14,15,836.5,55.0,1.6,11.55,361.0,632.56,516.9
2018,12,11,14,30,816.0,53.0,1.4,11.4,330.0,588.75,481.94
2018,12,11,14,45,786.5,50.5,1.25,11.2,294.0,542.31,444.09
2018,12,11,15,0,757.0,48.0,1.1,11.0,258.0,491.08,401.58
2018,12,11,15,15,713.5,45.0,1.1,11.0,219.0,432.43,352.49
2018,12,11,15,30,670.0,42.0,1.1,11.0,180.0,375.72,303.27
2018,12,11,15,45,599.5,37.0,0.75,10.15,140.0,307.83,243.45
2018,12,11,16,0,529.0,32.0,0.4,9.3,100.0,245.43,186.68
2018,12,11,16,15,364.5,24.5,0.5,8.85,63.0,160.62,108.94
2018,12,11,16,30,200.0,17.0,0.6,8.4,26.0,79.59,0.0
2018,12,11,16,45,100.0,8.5,0.7,7.9,13.0,29.48,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,12,7,15,45.0,6.0,2.85,3.35,7.5,5.72,0.0
2018,12,12,7,30,90.0,12.0,3.1,3.5,15.0,34.39,0.0
2018,12,12,7,45,220.0,24.5,3.3,3.65,47.0,110.42,71.52
2018,12,12,8,0,350.0,37.0,3.5,3.8,79.0,184.76,144.94
2018,12,12,8,15,380.0,41.5,3.5,4.25,103.5,220.61,181.0
2018,12,12,8,30,410.0,46.0,3.5,4.7,128.0,258.37,217.31
2018,12,12,8,45,270.5,37.0,3.5,5.15,95.5,195.01,166.14
2018,12,12,9,0,131.0,28.0,3.5,5.6,63.0,111.83,94.46
2018,12,12,9,15,85.5,47.0,3.55,6.2,71.0,106.76,89.74
2018,12,12,9,30,40.0,66.0,3.6,6.8,79.0,89.74,73.95
2018,12,12,9,45,295.0,88.5,3.65,7.4,201.0,313.09,269.67
2018,12,12,10,0,550.0,111.0,3.7,8.0,323.0,530.74,450.54
2018,12,12,10,15,727.5,85.0,3.7,8.5,385.0,644.52,541.6
2018,12,12,10,30,905.0,59.0,3.7,9.0,447.0,753.3,623.7
2018,12,12,10,45,916.5,59.0,3.7,9.5,466.5,781.11,642.23
2018,12,12,11,0,928.0,59.0,3.7,10.0,486.0,806.06,659.03
2018,12,12,11,15,934.0,59.0,3.8,10.35,497.5,823.55,671.08
2018,12,12,11,30,940.0,59.0,3.9,10.7,509.0,837.68,680.73
2018,12,12,11,45,943.0,58.5,4.0,11.05,513.0,845.24,685.63
2018,12,12,12,0,946.0,58.0,4.1,11.4,517.0,849.23,688.04
2018,12,12,12,15,942.5,58.5,4.15,11.6,513.5,845.59,685.05
2018,12,12,12,30,939.0,59.0,4.2,11.8,510.0,838.36,679.78
2018,12,12,12,45,931.5,60.0,4.3,12.0,499.0,825.06,670.48
2018,12,12,13,0,924.0,61.0,4.4,12.2,488.0,808.4,658.75
2018,12,12,13,15,916.5,60.0,4.35,12.15,470.0,785.98,642.38
2018,12,12,13,30,909.0,59.0,4.3,12.1,452.0,760.49,623.73
2018,12,12,13,45,863.5,60.5,4.25,12.1,417.0,707.83,584.05
2018,12,12,14,0,818.0,62.0,4.2,12.1,382.0,659.96,547.79
2018,12,12,14,15,742.5,66.5,3.9,11.85,339.5,589.69,492.35
2018,12,12,14,30,667.0,71.0,3.6,11.6,297.0,524.65,439.05
2018,12,12,14,45,718.5,59.0,3.3,11.3,278.5,512.68,428.67
2018,12,12,15,0,770.0,47.0,3.0,11.0,260.0,497.6,414.22
2018,12,12,15,15,702.5,46.5,3.0,11.0,218.5,429.18,355.48
2018,12,12,15,30,635.0,46.0,3.0,11.0,177.0,364.48,298.51
2018,12,12,15,45,457.0,42.5,2.3,9.15,126.0,258.02,208.05
2018,12,12,16,0,279.0,39.0,1.6,7.3,75.0,162.83,126.79
2018,12,12,16,15,293.5,29.0,1.6,6.7,54.0,143.2,99.27
2018,12,12,16,30,308.0,19.0,1.6,6.1,33.0,110.53,0.0
2018,12,12,16,45,154.0,9.5,1.55,5.5,16.5,42.17,0.0
2018,12,12,17,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,13,7,15,119.0,8.5,1.25,1.65,12.5,8.1,0.0
2018,12,13,7,30,238.0,17.0,1.3,2.2,25.0,76.44,0.0
2018,12,13,7,45,383.5,24.0,1.35,2.75,59.5,155.07,98.2
2018,12,13,8,0,529.0,31.0,1.4,3.3,94.0,237.93,184.63
2018,12,13,8,15,601.5,36.0,1.65,3.9,134.0,300.65,244.1
2018,12,13,8,30,674.0,41.0,1.9,4.5,174.0,369.06,306.54
2018,12,13,8,45,720.0,44.5,2.2,5.15,213.5,427.66,359.63
2018,12,13,9,0,766.0,48.0,2.5,5.8,253.0,488.51,412.95
2018,12,13,9,15,796.5,50.5,2.6,6.4,290.0,540.85,457.28
2018,12,13,9,30,827.0,53.0,2.7,7.0,327.0,588.61,496.69
2018,12,13,9,45,847.0,55.0,2.8,7.65,358.5,632.79,531.89
2018,12,13,10,0,867.0,57.0,2.9,8.3,390.0,675.66,563.57
2018,12,13,10,15,881.0,58.0,2.95,8.75,415.5,711.29,589.25
2018,12,13,10,30,895.0,59.0,3.0,9.2,441.0,744.67,612.94
2018,12,13,10,45,904.0,60.0,3.05,9.6,460.0,771.72,631.76
2018,12,13,11,0,913.0,61.0,3.1,10.0,479.0,795.86,648.35
2018,12,13,11,15,918.5,61.5,3.15,10.3,491.0,813.49,660.33
2018,12,13,11,30,924.0,62.0,3.2,10.6,503.0,827.8,669.97
2018,12,13,11,45,926.0,61.5,3.25,10.85,507.0,834.57,674.29
2018,12,13,12,0,928.0,61.0,3.3,11.1,511.0,837.82,676.21
2018,12,13,12,15,925.0,62.0,3.3,11.25,508.0,835.36,674.06
2018,12,13,12,30,922.0,63.0,3.3,11.4,505.0,829.39,669.51
2018,12,13,12,45,914.5,63.0,3.35,11.55,493.5,815.07,659.24
2018,12,13,13,0,907.0,63.0,3.4,11.7,482.0,797.46,646.67
2018,12,13,13,15,898.0,62.5,3.35,11.7,464.0,774.93,630.31
2018,12,13,13,30,889.0,62.0,3.3,11.7,446.0,749.45,611.79
2018,12,13,13,45,875.0,61.5,3.25,11.75,421.5,717.6,588.28
2018,12,13,14,0,861.0,61.0,3.2,11.8,397.0,683.46,562.9
2018,12,13,14,15,840.5,58.5,2.95,11.55,365.5,645.51,534.11
2018,12,13,14,30,820.0,56.0,2.7,11.3,334.0,600.69,497.88
2018,12,13,14,45,789.5,54.5,2.5,11.1,298.5,550.06,456.24
2018,12,13,15,0,759.0,53.0,2.3,10.9,263.0,499.36,413.45
2018,12,13,15,15,714.5,49.5,2.3,10.9,223.5,439.46,362.33
2018,12,13,15,30,670.0,46.0,2.3,10.9,184.0,381.5,311.17
2018,12,13,15,45,596.5,41.0,1.75,9.05,143.5,312.08,250.34
2018,12,13,16,0,523.0,36.0,1.2,7.2,103.0,248.1,192.27
2018,12,13,16,15,388.0,28.0,1.2,6.65,67.5,172.86,119.88
2018,12,13,16,30,253.0,20.0,1.2,6.1,32.0,97.18,0.0
2018,12,13,16,45,126.5,10.0,1.25,5.55,16.0,36.9,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,14,7,15,5.5,2.0,1.45,4.95,2.0,0.0,0.0
2018,12,14,7,30,11.0,4.0,1.5,5.3,4.0,6.57,0.0
2018,12,14,7,45,5.5,6.0,1.55,5.7,6.0,7.3,0.0
2018,12,14,8,0,0.0,8.0,1.6,6.1,8.0,7.4,0.61
2018,12,14,8,15,0.0,10.0,1.8,6.7,10.0,9.26,2.37
2018,12,14,8,30,0.0,12.0,2.0,7.3,12.0,11.11,4.07
2018,12,14,8,45,0.0,18.0,2.2,7.9,18.0,16.68,8.99
2018,12,14,9,0,0.0,24.0,2.4,8.5,24.0,22.25,13.88
2018,12,14,9,15,5.0,58.0,2.7,9.0,59.5,56.84,44.1
2018,12,14,9,30,10.0,92.0,3.0,9.5,95.0,94.84,76.85
2018,12,14,9,45,5.0,63.5,3.3,10.0,65.0,62.34,48.56
2018,12,14,10,0,0.0,35.0,3.6,10.5,35.0,32.49,22.54
2018,12,14,10,15,0.0,51.0,3.7,10.7,51.0,47.4,35.34
2018,12,14,10,30,0.0,67.0,3.8,10.9,67.0,62.33,48.05
2018,12,14,10,45,1.0,102.0,3.95,11.1,102.5,97.48,77.89
2018,12,14,11,0,2.0,137.0,4.1,11.3,138.0,134.78,109.21
2018,12,14,11,15,11.5,131.0,4.15,11.4,136.5,135.65,110.15
2018,12,14,11,30,21.0,125.0,4.2,11.5,135.0,144.08,117.52
2018,12,14,11,45,44.5,152.5,4.2,11.6,174.0,194.41,160.25
2018,12,14,12,0,68.0,180.0,4.2,11.7,213.0,245.96,203.41
2018,12,14,12,15,81.0,180.0,4.2,11.75,219.0,256.48,212.39
2018,12,14,12,30,94.0,180.0,4.2,11.8,225.0,266.76,221.26
2018,12,14,12,45,105.5,183.5,4.25,11.9,233.0,292.1,242.28
2018,12,14,13,0,117.0,187.0,4.3,12.0,241.0,304.53,252.74
2018,12,14,13,15,79.5,164.5,4.2,12.0,200.5,235.05,194.78
2018,12,14,13,30,42.0,142.0,4.1,12.0,160.0,179.44,147.7
2018,12,14,13,45,65.0,141.0,4.05,12.0,167.0,194.79,161.44
2018,12,14,14,0,88.0,140.0,4.0,12.0,174.0,219.36,182.55
2018,12,14,14,15,106.5,122.0,3.85,11.85,160.0,208.02,173.71
2018,12,14,14,30,125.0,104.0,3.7,11.7,146.0,195.31,163.55
2018,12,14,14,45,139.0,102.0,3.55,11.55,144.0,197.84,165.65
2018,12,14,15,0,153.0,100.0,3.4,11.4,142.0,199.39,166.52
2018,12,14,15,15,122.0,82.0,3.4,11.4,112.5,156.34,129.09
2018,12,14,15,30,91.0,64.0,3.4,11.4,83.0,115.71,93.53
2018,12,14,15,45,74.5,51.0,2.8,10.45,64.5,90.23,70.93
2018,12,14,16,0,58.0,38.0,2.2,9.5,46.0,66.2,49.35
2018,12,14,16,15,48.0,26.0,2.1,9.2,31.0,47.1,30.19
2018,12,14,16,30,38.0,14.0,2.0,8.9,16.0,28.52,0.0
2018,12,14,16,45,19.0,7.0,1.95,8.6,8.0,10.81,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,5.65,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.0,13.0,18.91,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.3,30.0,45.52,24.54
2018,12,15,8,0,54.0,41.0,0.8,6.6,47.0,69.65,51.93
2018,12,15,8,15,74.0,57.5,0.95,7.0,69.5,98.89,78.52
2018,12,15,8,30,94.0,74.0,1.1,7.4,92.0,129.83,106.21
2018,12,15,8,45,123.0,89.0,1.25,7.8,118.0,164.96,137.24
2018,12,15,9,0,152.0,104.0,1.4,8.2,144.0,202.56,169.98
2018,12,15,9,15,257.0,106.0,1.45,8.75,185.5,279.15,235.43
2018,12,15,9,30,362.0,108.0,1.5,9.3,227.0,366.58,308.11
2018,12,15,9,45,376.0,116.5,1.55,9.8,250.5,398.81,333.76
2018,12,15,10,0,390.0,125.0,1.6,10.3,274.0,430.8,359.0
2018,12,15,10,15,306.5,150.5,1.6,10.9,272.5,400.71,332.56
2018,12,15,10,30,223.0,176.0,1.6,11.5,271.0,377.62,311.46
2018,12,15,10,45,204.5,179.0,1.6,12.05,269.0,359.34,296.09
2018,12,15,11,0,186.0,182.0,1.6,12.6,267.0,351.62,288.87
2018,12,15,11,15,124.0,190.5,1.5,12.85,247.5,315.1,257.46
2018,12,15,11,30,62.0,199.0,1.4,13.1,228.0,264.16,214.5
2018,12,15,11,45,102.0,206.0,1.35,13.4,255.0,305.24,248.39
2018,12,15,12,0,142.0,213.0,1.3,13.7,282.0,359.35,291.38
2018,12,15,12,15,87.0,199.0,1.3,13.8,241.0,284.48,230.53
2018,12,15,12,30,32.0,185.0,1.3,13.9,200.0,222.86,179.76
2018,12,15,12,45,111.5,181.0,1.3,14.05,232.5,293.86,239.5
2018,12,15,13,0,191.0,177.0,1.3,14.2,265.0,350.32,286.02
2018,12,15,13,15,156.0,167.0,1.25,14.2,237.0,308.59,251.91
2018,12,15,13,30,121.0,157.0,1.2,14.2,209.0,267.69,218.7
2018,12,15,13,45,73.5,140.0,1.1,14.2,171.0,199.8,162.92
2018,12,15,14,0,26.0,123.0,1.0,14.2,133.0,145.62,117.48
2018,12,15,14,15,28.0,120.5,0.9,14.1,130.5,144.34,116.76
2018,12,15,14,30,30.0,118.0,0.8,14.0,128.0,143.18,115.9
2018,12,15,14,45,90.0,106.5,0.65,13.85,132.5,174.3,142.69
2018,12,15,15,0,150.0,95.0,0.5,13.7,137.0,191.55,156.99
2018,12,15,15,15,190.0,85.0,0.5,13.7,130.0,203.35,165.74
2018,12,15,15,30,230.0,75.0,0.5,13.7,123.0,202.72,163.36
2018,12,15,15,45,196.5,61.0,0.65,12.55,95.5,161.86,128.34
2018,12,15,16,0,163.0,47.0,0.8,11.4,68.0,124.04,95.04
2018,12,15,16,15,123.0,32.5,0.9,10.8,45.0,86.7,59.1
2018,12,15,16,30,83.0,18.0,1.0,10.2,22.0,49.95,0.0
2018,12,15,16,45,41.5,9.0,1.1,9.65,11.0,17.66,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,6.7,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.2,3.0,2.86,0.0
2018,12,16,7,45,0.0,5.5,1.5,7.75,5.5,5.09,0.0
2018,12,16,8,0,0.0,8.0,1.6,8.3,8.0,7.4,0.54
2018,12,16,8,15,0.0,10.5,1.85,8.7,10.5,9.72,2.7
2018,12,16,8,30,0.0,13.0,2.1,9.1,13.0,12.04,4.81
2018,12,16,8,45,0.0,19.0,2.4,9.45,19.0,17.61,9.71
2018,12,16,9,0,0.0,25.0,2.7,9.8,25.0,23.18,14.6
2018,12,16,9,15,1.0,44.5,2.75,10.15,45.0,41.91,30.88
2018,12,16,9,30,2.0,64.0,2.8,10.5,65.0,60.76,47.12
2018,12,16,9,45,1.0,54.0,2.85,10.8,54.5,50.84,38.44
2018,12,16,10,0,0.0,44.0,2.9,11.1,44.0,40.87,29.72
2018,12,16,10,15,0.0,35.5,3.0,11.35,35.5,32.96,22.84
2018,12,16,10,30,0.0,27.0,3.1,11.6,27.0,25.06,15.98
2018,12,16,10,45,0.0,32.0,3.25,11.85,32.0,29.71,19.93
2018,12,16,11,0,0.0,37.0,3.4,12.1,37.0,34.37,23.86
2018,12,16,11,15,0.0,39.5,3.3,12.1,39.5,36.7,25.83
2018,12,16,11,30,0.0,42.0,3.2,12.1,42.0,39.03,27.8
2018,12,16,11,45,0.0,54.5,3.15,12.15,54.5,50.68,37.7
2018,12,16,12,0,0.0,67.0,3.1,12.2,67.0,62.34,47.59
2018,12,16,12,15,0.0,68.5,3.0,12.15,68.5,63.74,48.78
2018,12,16,12,30,0.0,70.0,2.9,12.1,70.0,65.14,49.99
2018,12,16,12,45,0.0,59.0,2.85,12.05,59.0,54.87,41.3
2018,12,16,13,0,0.0,48.0,2.8,12.0,48.0,44.62,32.61
2018,12,16,13,15,0.0,55.0,2.85,12.0,55.0,51.14,38.22
2018,12,16,13,30,0.0,62.0,2.9,12.0,62.0,57.66,43.84
2018,12,16,13,45,0.0,49.5,2.9,11.95,49.5,46.0,33.93
2018,12,16,14,0,0.0,37.0,2.9,11.9,37.0,34.36,24.0
2018,12,16,14,15,0.0,36.5,2.95,11.8,36.5,33.89,23.65
2018,12,16,14,30,0.0,36.0,3.0,11.7,36.0,33.42,23.29
2018,12,16,14,45,0.0,31.5,3.0,11.55,31.5,29.23,19.71
2018,12,16,15,0,0.0,27.0,3.0,11.4,27.0,25.04,16.1
2018,12,16,15,15,0.0,26.0,3.0,11.4,26.0,24.11,15.26
2018,12,16,15,30,0.0,25.0,3.0,11.4,25.0,23.18,14.36
2018,12,16,15,45,0.0,20.5,2.85,11.0,20.5,19.0,10.63
2018,12,16,16,0,0.0,16.0,2.7,10.6,16.0,14.82,6.85
2018,12,16,16,15,5.5,11.0,2.7,10.5,11.5,12.1,3.74
2018,12,16,16,30,11.0,6.0,2.7,10.4,7.0,9.14,0.0
2018,12,16,16,45,5.5,3.0,2.7,10.3,3.5,4.07,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,7,15,73.5,6.5,1.25,4.6,8.5,0.0,0.0
2018,12,17,7,30,147.0,13.0,1.3,5.3,17.0,48.47,0.0
2018,12,17,7,45,315.0,22.0,1.3,5.95,50.5,131.29,70.8
2018,12,17,8,0,483.0,31.0,1.3,6.6,84.0,217.25,164.36
2018,12,17,8,15,564.5,35.5,1.45,7.15,123.0,280.54,223.76
2018,12,17,8,30,646.0,40.0,1.6,7.7,162.0,350.26,286.36
2018,12,17,8,45,675.0,44.5,1.75,8.25,197.5,400.2,331.72
2018,12,17,9,0,704.0,49.0,1.9,8.8,233.0,451.05,376.25
2018,12,17,9,15,679.5,61.0,1.8,9.2,259.5,480.3,400.99
2018,12,17,9,30,655.0,73.0,1.7,9.6,286.0,509.24,424.06
2018,12,17,9,45,741.0,66.5,1.65,10.05,329.5,577.83,478.45
2018,12,17,10,0,827.0,60.0,1.6,10.5,373.0,652.69,534.77
2018,12,17,10,15,850.0,60.0,1.6,10.8,400.5,687.25,558.65
2018,12,17,10,30,873.0,60.0,1.6,11.1,428.0,725.48,585.29
2018,12,17,10,45,882.0,61.0,1.6,11.4,447.0,752.41,603.26
2018,12,17,11,0,891.0,62.0,1.6,11.7,466.0,776.51,619.18
2018,12,17,11,15,895.5,62.5,1.6,11.85,477.5,793.44,630.24
2018,12,17,11,30,900.0,63.0,1.6,12.0,489.0,807.12,639.12
2018,12,17,11,45,902.0,63.0,1.6,12.2,493.5,814.81,643.72
2018,12,17,12,0,904.0,63.0,1.6,12.4,498.0,819.08,646.09
2018,12,17,12,15,855.0,74.5,1.65,12.45,484.0,800.0,632.88
2018,12,17,12,30,806.0,86.0,1.7,12.5,470.0,770.47,612.39
2018,12,17,12,45,633.0,120.5,1.7,12.55,418.5,670.71,539.74
2018,12,17,13,0,460.0,155.0,1.7,12.6,367.0,561.52,455.84
2018,12,17,13,15,357.0,155.0,1.7,12.55,316.0,474.58,388.39
2018,12,17,13,30,254.0,155.0,1.7,12.5,265.0,377.07,310.83
2018,12,17,13,45,247.5,150.5,1.75,12.45,252.5,361.25,298.95
2018,12,17,14,0,241.0,146.0,1.8,12.4,240.0,345.02,286.09
2018,12,17,14,15,256.5,136.5,1.6,12.0,229.5,337.0,280.02
2018,12,17,14,30,272.0,127.0,1.4,11.6,219.0,327.29,272.24
2018,12,17,14,45,282.5,113.0,1.2,11.25,200.0,307.19,255.6
2018,12,17,15,0,293.0,99.0,1.0,10.9,181.0,285.57,237.19
2018,12,17,15,15,284.0,86.5,1.0,10.9,156.0,263.26,217.39
2018,12,17,15,30,275.0,74.0,1.0,10.9,131.0,231.48,189.17
2018,12,17,15,45,217.5,60.5,1.0,9.75,99.5,170.54,137.09
2018,12,17,16,0,160.0,47.0,1.0,8.6,68.0,123.23,95.66
2018,12,17,16,15,124.5,33.0,1.0,8.3,45.5,88.08,61.32
2018,12,17,16,30,89.0,19.0,1.0,8.0,23.0,53.42,0.0
2018,12,17,16,45,44.5,9.5,1.0,7.7,11.5,18.93,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,15,27.0,5.5,1.25,4.35,6.0,0.0,0.0
2018,12,18,7,30,54.0,11.0,1.2,5.0,12.0,23.64,0.0
2018,12,18,7,45,116.0,25.0,1.15,5.65,35.0,74.17,37.12
2018,12,18,8,0,178.0,39.0,1.1,6.3,58.0,122.84,93.08
2018,12,18,8,15,369.0,42.5,1.2,6.9,104.5,212.85,170.5
2018,12,18,8,30,560.0,46.0,1.3,7.5,151.0,320.65,262.46
2018,12,18,8,45,650.5,46.5,1.45,8.15,195.0,389.29,322.23
2018,12,18,9,0,741.0,47.0,1.6,8.8,239.0,467.31,388.19
2018,12,18,9,15,767.5,50.0,1.55,9.25,274.5,516.97,429.15
2018,12,18,9,30,794.0,53.0,1.5,9.7,310.0,566.55,468.61
2018,12,18,9,45,810.0,56.5,1.4,10.2,341.0,609.5,501.01
2018,12,18,10,0,826.0,60.0,1.3,10.7,372.0,650.97,530.39
2018,12,18,10,15,841.0,62.0,1.3,11.05,398.0,688.09,556.17
2018,12,18,10,30,856.0,64.0,1.3,11.4,424.0,717.19,575.7
2018,12,18,10,45,866.0,64.5,1.25,11.8,443.0,743.95,592.73
2018,12,18,11,0,876.0,65.0,1.2,12.2,462.0,767.99,607.62
2018,12,18,11,15,881.0,65.5,1.2,12.45,473.5,785.2,618.5
2018,12,18,11,30,886.0,66.0,1.2,12.7,485.0,799.23,627.26
2018,12,18,11,45,888.0,66.0,1.2,12.9,489.5,806.94,631.79
2018,12,18,12,0,890.0,66.0,1.2,13.1,494.0,811.27,634.16
2018,12,18,12,15,890.0,66.0,1.25,13.2,492.0,810.58,634.08
2018,12,18,12,30,890.0,66.0,1.3,13.3,490.0,806.49,631.79
2018,12,18,12,45,784.0,87.0,1.35,13.4,455.0,747.11,590.22
2018,12,18,13,0,678.0,108.0,1.4,13.5,420.0,683.39,545.34
2018,12,18,13,15,452.0,141.5,1.4,13.5,346.5,531.85,430.4
2018,12,18,13,30,226.0,175.0,1.4,13.5,273.0,380.82,310.35
2018,12,18,13,45,197.0,165.0,1.4,13.5,247.0,330.96,271.68
2018,12,18,14,0,168.0,155.0,1.4,13.5,221.0,294.11,242.0
2018,12,18,14,15,284.0,133.5,1.35,13.3,234.5,351.89,290.86
2018,12,18,14,30,400.0,112.0,1.3,13.1,248.0,401.81,331.5
2018,12,18,14,45,313.0,109.5,1.25,12.95,209.0,321.37,265.52
2018,12,18,15,0,226.0,107.0,1.2,12.8,170.0,258.5,213.21
2018,12,18,15,15,299.5,85.0,1.2,12.8,155.5,269.88,221.89
2018,12,18,15,30,373.0,63.0,1.2,12.8,141.0,264.77,215.28
2018,12,18,15,45,427.0,49.0,1.05,11.5,120.0,256.12,204.55
2018,12,18,16,0,481.0,35.0,0.9,10.2,99.0,238.98,184.32
2018,12,18,16,15,382.5,28.0,0.95,9.75,67.0,174.02,122.1
2018,12,18,16,30,284.0,21.0,1.0,9.3,35.0,109.54,0.0
2018,12,18,16,45,142.0,10.5,1.05,8.9,17.5,41.72,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,15,6.0,3.0,1.05,5.9,3.0,0.0,0.0
2018,12,19,7,30,12.0,6.0,1.1,6.3,6.0,8.62,0.0
2018,12,19,7,45,6.0,17.5,1.1,6.75,17.5,18.84,5.1
2018,12,19,8,0,0.0,29.0,1.1,7.2,29.0,27.52,17.27
2018,12,19,8,15,0.0,43.5,1.2,7.6,43.5,42.34,30.72
2018,12,19,8,30,0.0,58.0,1.3,8.0,58.0,56.99,43.77
2018,12,19,8,45,0.5,68.5,1.4,8.4,68.5,67.23,52.87
2018,12,19,9,0,1.0,79.0,1.5,8.8,79.0,77.64,61.95
2018,12,19,9,15,2.5,76.0,1.6,9.3,76.5,74.01,58.78
2018,12,19,9,30,4.0,73.0,1.7,9.8,74.0,71.16,56.25
2018,12,19,9,45,5.0,80.0,1.8,10.3,81.5,78.71,62.6
2018,12,19,10,0,6.0,87.0,1.9,10.8,89.0,86.36,68.95
2018,12,19,10,15,3.0,85.0,2.0,11.15,86.0,82.02,64.97
2018,12,19,10,30,0.0,83.0,2.1,11.5,83.0,77.65,60.98
2018,12,19,10,45,5.0,107.5,2.25,11.8,110.0,106.28,85.22
2018,12,19,11,0,10.0,132.0,2.4,12.1,137.0,135.77,109.89
2018,12,19,11,15,15.5,143.5,2.5,12.35,151.0,152.29,123.6
2018,12,19,11,30,21.0,155.0,2.6,12.6,165.0,169.06,137.48
2018,12,19,11,45,28.0,171.0,2.75,12.85,184.5,202.9,165.38
2018,12,19,12,0,35.0,187.0,2.9,13.1,204.0,227.77,185.71
2018,12,19,12,15,69.0,186.0,2.85,13.2,219.0,254.11,208.25
2018,12,19,12,30,103.0,185.0,2.8,13.3,234.0,292.72,240.46
2018,12,19,12,45,79.5,171.5,2.8,13.45,209.0,244.68,200.76
2018,12,19,13,0,56.0,158.0,2.8,13.6,184.0,209.66,171.55
2018,12,19,13,15,79.0,156.0,2.65,13.55,191.0,224.69,184.8
2018,12,19,13,30,102.0,154.0,2.5,13.5,198.0,250.05,206.19
2018,12,19,13,45,155.5,150.0,2.4,13.45,213.0,282.41,234.0
2018,12,19,14,0,209.0,146.0,2.3,13.4,228.0,322.98,267.83
2018,12,19,14,15,457.0,108.5,2.05,13.2,269.5,449.78,373.14
2018,12,19,14,30,705.0,71.0,1.8,13.0,311.0,552.6,454.28
2018,12,19,14,45,637.0,69.0,1.5,12.8,269.0,483.25,396.79
2018,12,19,15,0,569.0,67.0,1.2,12.6,227.0,417.05,342.11
2018,12,19,15,15,619.5,56.0,1.2,12.6,206.5,405.6,330.88
2018,12,19,15,30,670.0,45.0,1.2,12.6,186.0,385.45,310.63
2018,12,19,15,45,604.0,40.0,0.85,11.7,146.5,319.17,252.42
2018,12,19,16,0,538.0,35.0,0.5,10.8,107.0,257.67,196.92
2018,12,19,16,15,413.5,28.0,0.4,10.55,71.5,184.82,129.21
2018,12,19,16,30,289.0,21.0,0.3,10.3,36.0,111.7,1.86
2018,12,19,16,45,144.5,10.5,0.25,10.05,18.0,42.49,0.0
2018,12,19,17,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
